Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,1,0,0,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,1,1,0,15,0.0,0.0,0.5,10.25,0.0,0.0,0.0
2018,1,1,0,30,0.0,0.0,0.5,10.2,0.0,0.0,0.0
2018,1,1,0,45,0.0,0.0,0.5,10.15,0.0,0.0,0.0
2018,1,1,1,0,0.0,0.0,0.5,10.1,0.0,0.0,0.0
2018,1,1,1,15,0.0,0.0,0.5,9.9,0.0,0.0,0.0
2018,1,1,1,30,0.0,0.0,0.5,9.7,0.0,0.0,0.0
2018,1,1,1,45,0.0,0.0,0.55,9.55,0.0,0.0,0.0
2018,1,1,2,0,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,1,1,2,15,0.0,0.0,0.65,9.3,0.0,0.0,0.0
2018,1,1,2,30,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,1,1,2,45,0.0,0.0,0.75,9.1,0.0,0.0,0.0
2018,1,1,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,1,1,3,15,0.0,0.0,0.75,8.95,0.0,0.0,0.0
2018,1,1,3,30,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,1,1,3,45,0.0,0.0,0.7,8.85,0.0,0.0,0.0
2018,1,1,4,0,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,1,1,4,15,0.0,0.0,0.65,8.8,0.0,0.0,0.0
2018,1,1,4,30,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,1,1,4,45,0.0,0.0,0.5,8.85,0.0,0.0,0.0
2018,1,1,5,0,0.0,0.0,0.4,8.9,0.0,0.0,0.0
2018,1,1,5,15,0.0,0.0,0.4,8.85,0.0,0.0,0.0
2018,1,1,5,30,0.0,0.0,0.4,8.8,0.0,0.0,0.0
2018,1,1,5,45,0.0,0.0,0.4,8.8,0.0,0.0,0.0
2018,1,1,6,0,0.0,0.0,0.4,8.8,0.0,0.0,0.0
2018,1,1,6,15,0.0,0.0,0.45,8.75,0.0,0.0,0.0
2018,1,1,6,30,0.0,0.0,0.5,8.7,0.0,0.0,0.0
2018,1,1,6,45,0.0,0.0,0.5,8.7,0.0,0.0,0.0
2018,1,1,7,0,0.0,0.0,0.5,8.7,0.0,0.0,0.0
2018,1,1,7,15,38.0,6.0,0.7,9.1,7.0,0.0,0.0
2018,1,1,7,30,76.0,12.0,0.9,9.5,14.0,41.96,0.0
2018,1,1,7,45,168.5,25.0,1.05,9.9,41.0,133.21,75.05
2018,1,1,8,0,261.0,38.0,1.2,10.3,68.0,212.85,168.99
2018,1,1,8,15,266.5,52.5,1.3,10.8,94.0,246.35,202.55
2018,1,1,8,30,272.0,67.0,1.4,11.3,120.0,280.24,233.52
2018,1,1,8,45,306.5,79.5,1.45,11.8,152.0,331.59,277.62
2018,1,1,9,0,341.0,92.0,1.5,12.3,184.0,385.62,322.41
2018,1,1,9,15,380.0,101.5,1.5,13.1,218.0,441.73,367.06
2018,1,1,9,30,419.0,111.0,1.5,13.9,252.0,500.12,411.99
2018,1,1,9,45,458.0,116.5,1.5,14.7,284.5,555.46,453.27
2018,1,1,10,0,497.0,122.0,1.5,15.5,317.0,612.14,494.13
2018,1,1,10,15,530.5,124.0,1.45,16.4,345.5,660.38,526.56
2018,1,1,10,30,564.0,126.0,1.4,17.3,374.0,718.06,564.92
2018,1,1,10,45,607.0,122.0,1.3,18.15,400.0,769.61,597.25
2018,1,1,11,0,650.0,118.0,1.2,19.0,426.0,820.02,627.78
2018,1,1,11,15,682.5,113.5,1.15,19.4,445.0,857.93,650.72
2018,1,1,11,30,715.0,109.0,1.1,19.8,464.0,893.69,671.98
2018,1,1,11,45,711.0,111.5,1.1,20.25,468.5,898.94,673.51
2018,1,1,12,0,707.0,114.0,1.1,20.7,473.0,901.26,673.64
2018,1,1,12,15,692.0,116.5,1.05,20.8,467.0,889.44,664.71
2018,1,1,12,30,677.0,119.0,1.0,20.9,461.0,874.78,654.21
2018,1,1,12,45,675.5,117.0,1.0,21.05,453.0,865.62,648.24
2018,1,1,13,0,674.0,115.0,1.0,21.2,445.0,853.75,640.5
2018,1,1,13,15,726.5,99.5,0.95,21.15,444.5,875.33,654.92
2018,1,1,13,30,779.0,84.0,0.9,21.1,444.0,885.94,661.64
2018,1,1,13,45,730.5,90.5,0.9,21.05,415.0,836.76,629.7
2018,1,1,14,0,682.0,97.0,0.9,21.0,386.0,781.12,593.65
2018,1,1,14,15,518.5,116.5,0.8,20.75,327.5,628.37,487.61
2018,1,1,14,30,355.0,136.0,0.7,20.5,269.0,494.89,389.71
2018,1,1,14,45,306.5,127.5,0.6,20.25,234.5,412.9,329.16
2018,1,1,15,0,258.0,119.0,0.5,20.0,200.0,354.18,283.86
2018,1,1,15,15,329.5,96.0,0.5,20.0,185.0,385.7,309.2
2018,1,1,15,30,401.0,73.0,0.5,20.0,170.0,392.2,313.81
2018,1,1,15,45,397.5,61.0,0.5,18.65,142.0,356.51,285.45
2018,1,1,16,0,394.0,49.0,0.5,17.3,114.0,324.7,258.4
2018,1,1,16,15,286.5,39.0,0.55,16.85,79.0,230.47,179.36
2018,1,1,16,30,179.0,29.0,0.6,16.4,44.0,150.08,99.9
2018,1,1,16,45,101.5,16.5,0.65,15.95,24.0,57.72,0.0
2018,1,1,17,0,24.0,4.0,0.7,15.5,4.0,3.15,0.0
2018,1,1,17,15,12.0,2.0,0.75,15.2,2.0,0.0,0.0
2018,1,1,17,30,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,1,1,17,45,0.0,0.0,0.85,14.6,0.0,0.0,0.0
2018,1,1,18,0,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,1,1,18,15,0.0,0.0,0.9,14.15,0.0,0.0,0.0
2018,1,1,18,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,1,1,18,45,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,1,1,19,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,1,1,19,15,0.0,0.0,0.85,13.75,0.0,0.0,0.0
2018,1,1,19,30,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,1,1,19,45,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,1,1,20,0,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,1,1,20,15,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,1,1,20,30,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,1,1,20,45,0.0,0.0,0.75,13.75,0.0,0.0,0.0
2018,1,1,21,0,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,1,1,21,15,0.0,0.0,0.75,13.8,0.0,0.0,0.0
2018,1,1,21,30,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,1,1,21,45,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,1,1,22,0,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,1,1,22,15,0.0,0.0,0.85,13.75,0.0,0.0,0.0
2018,1,1,22,30,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,1,1,22,45,0.0,0.0,0.95,13.65,0.0,0.0,0.0
2018,1,1,23,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,1,1,23,15,0.0,0.0,1.0,13.55,0.0,0.0,0.0
2018,1,1,23,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,1,1,23,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,1,2,0,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,1,2,0,15,0.0,0.0,0.95,13.6,0.0,0.0,0.0
2018,1,2,0,30,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,1,2,0,45,0.0,0.0,0.85,13.75,0.0,0.0,0.0
2018,1,2,1,0,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,1,2,1,15,0.0,0.0,0.8,13.75,0.0,0.0,0.0
2018,1,2,1,30,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,1,2,1,45,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,1,2,2,0,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,1,2,2,15,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,1,2,2,30,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,1,2,2,45,0.0,0.0,0.85,13.45,0.0,0.0,0.0
2018,1,2,3,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,1,2,3,15,0.0,0.0,0.95,13.25,0.0,0.0,0.0
2018,1,2,3,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,1,2,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,1,2,4,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,1,2,4,15,0.0,0.0,1.05,12.85,0.0,0.0,0.0
2018,1,2,4,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,1,2,4,45,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,1,2,5,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,1,2,5,15,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,1,2,5,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,1,2,5,45,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,1,2,6,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,1,2,6,15,0.0,0.0,1.1,12.65,0.0,0.0,0.0
2018,1,2,6,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,1,2,6,45,0.0,0.0,1.05,12.7,0.0,0.0,0.0
2018,1,2,7,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,1,2,7,15,0.0,2.0,0.95,13.15,2.0,0.0,0.0
2018,1,2,7,30,0.0,4.0,0.9,13.6,4.0,3.15,0.0
2018,1,2,7,45,0.0,10.5,0.8,14.0,10.5,7.97,0.0
2018,1,2,8,0,0.0,17.0,0.7,14.4,17.0,12.93,4.92
2018,1,2,8,15,0.0,22.5,0.8,15.05,22.5,17.13,8.77
2018,1,2,8,30,0.0,28.0,0.9,15.7,28.0,21.33,12.48
2018,1,2,8,45,0.0,37.0,1.0,16.35,37.0,28.24,18.43
2018,1,2,9,0,0.0,46.0,1.1,17.0,46.0,35.17,24.31
2018,1,2,9,15,0.0,63.5,1.0,17.6,63.5,48.93,35.89
2018,1,2,9,30,0.0,81.0,0.9,18.2,81.0,64.58,48.89
2018,1,2,9,45,2.5,103.0,0.85,18.85,104.0,87.24,67.59
2018,1,2,10,0,5.0,125.0,0.8,19.5,127.0,110.67,86.6
2018,1,2,10,15,2.5,113.5,0.85,20.3,114.5,95.5,73.65
2018,1,2,10,30,0.0,102.0,0.9,21.1,102.0,81.45,61.75
2018,1,2,10,45,13.5,134.0,0.95,21.9,140.5,124.78,97.22
2018,1,2,11,0,27.0,166.0,1.0,22.7,179.0,188.28,147.71
2018,1,2,11,15,87.0,194.0,1.0,22.95,237.0,281.55,222.09
2018,1,2,11,30,147.0,222.0,1.0,23.2,295.0,400.78,312.96
2018,1,2,11,45,179.5,223.0,1.0,23.45,313.5,435.62,338.48
2018,1,2,12,0,212.0,224.0,1.0,23.7,332.0,470.48,364.33
2018,1,2,12,15,250.5,219.0,0.9,23.6,346.0,527.57,405.65
2018,1,2,12,30,289.0,214.0,0.8,23.5,360.0,559.55,428.49
2018,1,2,12,45,374.5,193.5,0.65,23.35,379.5,617.78,470.64
2018,1,2,13,0,460.0,173.0,0.5,23.2,399.0,698.54,525.88
2018,1,2,13,15,334.0,184.0,0.45,23.0,345.5,556.88,424.59
2018,1,2,13,30,208.0,195.0,0.4,22.8,292.0,421.33,325.87
2018,1,2,13,45,131.0,182.0,0.35,22.6,242.0,328.92,256.67
2018,1,2,14,0,54.0,169.0,0.3,22.4,192.0,220.07,172.11
2018,1,2,14,15,42.5,149.0,0.3,21.95,166.5,185.61,146.01
2018,1,2,14,30,31.0,129.0,0.3,21.5,141.0,152.2,119.76
2018,1,2,14,45,82.0,114.5,0.25,21.0,141.5,194.15,155.39
2018,1,2,15,0,133.0,100.0,0.2,20.5,142.0,214.72,173.15
2018,1,2,15,15,141.5,89.0,0.2,20.5,128.5,204.1,164.52
2018,1,2,15,30,150.0,78.0,0.2,20.5,115.0,207.08,166.32
2018,1,2,15,45,146.0,66.0,0.4,19.55,96.5,184.18,147.77
2018,1,2,16,0,142.0,54.0,0.6,18.6,78.0,161.68,128.61
2018,1,2,16,15,108.5,40.0,0.7,18.1,55.0,120.33,92.5
2018,1,2,16,30,75.0,26.0,0.8,17.6,32.0,81.29,53.26
2018,1,2,16,45,51.0,15.5,0.85,17.05,18.5,34.74,0.0
2018,1,2,17,0,27.0,5.0,0.9,16.5,5.0,14.49,0.0
2018,1,2,17,15,13.5,2.5,0.9,16.3,2.5,0.0,0.0
2018,1,2,17,30,0.0,0.0,0.9,16.1,0.0,0.0,0.0
2018,1,2,17,45,0.0,0.0,0.9,15.85,0.0,0.0,0.0
2018,1,2,18,0,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,1,2,18,15,0.0,0.0,0.85,15.6,0.0,0.0,0.0
2018,1,2,18,30,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,1,2,18,45,0.0,0.0,0.75,15.6,0.0,0.0,0.0
2018,1,2,19,0,0.0,0.0,0.7,15.6,0.0,0.0,0.0
2018,1,2,19,15,0.0,0.0,0.65,15.55,0.0,0.0,0.0
2018,1,2,19,30,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2018,1,2,19,45,0.0,0.0,0.55,15.45,0.0,0.0,0.0
2018,1,2,20,0,0.0,0.0,0.5,15.4,0.0,0.0,0.0
2018,1,2,20,15,0.0,0.0,0.55,15.2,0.0,0.0,0.0
2018,1,2,20,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,1,2,20,45,0.0,0.0,0.65,14.75,0.0,0.0,0.0
2018,1,2,21,0,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,1,2,21,15,0.0,0.0,0.75,14.4,0.0,0.0,0.0
2018,1,2,21,30,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,1,2,21,45,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,1,2,22,0,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,1,2,22,15,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,1,2,22,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,1,2,22,45,0.0,0.0,1.05,14.05,0.0,0.0,0.0
2018,1,2,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,1,2,23,15,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,1,2,23,30,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,1,2,23,45,0.0,0.0,1.15,13.7,0.0,0.0,0.0
2018,1,3,0,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,1,3,0,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,1,3,0,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,1,3,0,45,0.0,0.0,1.25,13.35,0.0,0.0,0.0
2018,1,3,1,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,1,3,1,15,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,1,3,1,30,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,1,3,1,45,0.0,0.0,1.3,13.25,0.0,0.0,0.0
2018,1,3,2,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,1,3,2,15,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,1,3,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,1,3,2,45,0.0,0.0,1.35,12.9,0.0,0.0,0.0
2018,1,3,3,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,1,3,3,15,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,1,3,3,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,1,3,3,45,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,1,3,4,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,1,3,4,15,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,1,3,4,30,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,1,3,4,45,0.0,0.0,1.4,12.15,0.0,0.0,0.0
2018,1,3,5,0,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,1,3,5,15,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,1,3,5,30,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,1,3,5,45,0.0,0.0,1.4,12.15,0.0,0.0,0.0
2018,1,3,6,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,1,3,6,15,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,1,3,6,30,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,1,3,6,45,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,1,3,7,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,1,3,7,15,0.0,2.0,1.35,13.05,2.0,0.0,0.0
2018,1,3,7,30,0.0,4.0,1.3,13.5,4.0,3.15,0.0
2018,1,3,7,45,0.0,10.0,1.3,13.9,10.0,7.59,0.0
2018,1,3,8,0,0.0,16.0,1.3,14.3,16.0,12.16,4.28
2018,1,3,8,15,0.0,22.0,1.4,14.85,22.0,16.74,8.44
2018,1,3,8,30,0.0,28.0,1.5,15.4,28.0,21.33,12.48
2018,1,3,8,45,0.0,28.5,1.6,15.95,28.5,21.71,12.88
2018,1,3,9,0,0.0,29.0,1.7,16.5,29.0,22.09,13.22
2018,1,3,9,15,0.0,27.5,1.85,16.9,27.5,20.95,12.23
2018,1,3,9,30,0.0,26.0,2.0,17.3,26.0,19.81,11.22
2018,1,3,9,45,0.0,29.0,2.15,17.7,29.0,22.11,13.13
2018,1,3,10,0,0.0,32.0,2.3,18.1,32.0,24.42,15.02
2018,1,3,10,15,0.0,29.5,2.3,18.3,29.5,22.51,13.37
2018,1,3,10,30,0.0,27.0,2.3,18.5,27.0,20.6,11.72
2018,1,3,10,45,0.0,25.5,2.25,18.65,25.5,19.46,10.73
2018,1,3,11,0,0.0,24.0,2.2,18.8,24.0,18.32,9.74
2018,1,3,11,15,0.0,25.5,2.1,18.8,25.5,19.48,10.7
2018,1,3,11,30,0.0,27.0,2.0,18.8,27.0,20.63,11.65
2018,1,3,11,45,0.0,30.0,1.9,18.8,30.0,22.93,13.57
2018,1,3,12,0,0.0,33.0,1.8,18.8,33.0,25.24,15.5
2018,1,3,12,15,0.0,41.0,1.6,18.65,41.0,31.38,20.65
2018,1,3,12,30,0.0,49.0,1.4,18.5,49.0,37.54,25.8
2018,1,3,12,45,0.0,49.0,1.15,18.4,49.0,37.53,25.83
2018,1,3,13,0,0.0,49.0,0.9,18.3,49.0,37.53,25.87
2018,1,3,13,15,0.0,40.5,0.95,18.15,40.5,30.98,20.43
2018,1,3,13,30,0.0,32.0,1.0,18.0,32.0,24.45,14.98
2018,1,3,13,45,0.0,29.0,1.0,17.85,29.0,22.14,13.08
2018,1,3,14,0,0.0,26.0,1.0,17.7,26.0,19.83,11.16
2018,1,3,14,15,0.5,51.5,1.05,17.5,51.5,39.85,28.15
2018,1,3,14,30,1.0,77.0,1.1,17.3,77.0,60.58,45.68
2018,1,3,14,45,13.5,97.5,1.1,17.1,101.5,91.51,72.16
2018,1,3,15,0,26.0,118.0,1.1,16.9,126.0,138.73,111.8
2018,1,3,15,15,20.0,103.0,1.1,16.9,108.5,106.61,84.82
2018,1,3,15,30,14.0,88.0,1.1,16.9,91.0,88.17,69.15
2018,1,3,15,45,9.5,71.5,1.15,16.15,73.5,69.48,53.27
2018,1,3,16,0,5.0,55.0,1.2,15.4,56.0,51.14,37.45
2018,1,3,16,15,2.5,40.0,1.4,15.15,40.5,35.99,24.11
2018,1,3,16,30,0.0,25.0,1.6,14.9,25.0,20.48,9.63
2018,1,3,16,45,1.0,14.0,1.8,14.7,14.0,11.13,0.0
2018,1,3,17,0,2.0,3.0,2.0,14.5,3.0,3.14,0.0
2018,1,3,17,15,1.0,1.5,2.1,14.3,1.5,0.0,0.0
2018,1,3,17,30,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,1,3,17,45,0.0,0.0,2.3,13.95,0.0,0.0,0.0
2018,1,3,18,0,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,1,3,18,15,0.0,0.0,2.4,13.65,0.0,0.0,0.0
2018,1,3,18,30,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,1,3,18,45,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,1,3,19,0,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,1,3,19,15,0.0,0.0,2.3,12.95,0.0,0.0,0.0
2018,1,3,19,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,1,3,19,45,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,1,3,20,0,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,1,3,20,15,0.0,0.0,1.95,12.4,0.0,0.0,0.0
2018,1,3,20,30,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,1,3,20,45,0.0,0.0,1.85,12.35,0.0,0.0,0.0
2018,1,3,21,0,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,1,3,21,15,0.0,0.0,1.75,12.35,0.0,0.0,0.0
2018,1,3,21,30,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,1,3,21,45,0.0,0.0,1.7,12.45,0.0,0.0,0.0
2018,1,3,22,0,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,1,3,22,15,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,1,3,22,30,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,1,3,22,45,0.0,0.0,1.75,12.8,0.0,0.0,0.0
2018,1,3,23,0,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,1,3,23,15,0.0,0.0,1.75,12.9,0.0,0.0,0.0
2018,1,3,23,30,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,1,3,23,45,0.0,0.0,1.65,12.9,0.0,0.0,0.0
2018,1,4,0,0,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,1,4,0,15,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,1,4,0,30,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,1,4,0,45,0.0,0.0,1.55,12.9,0.0,0.0,0.0
2018,1,4,1,0,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,1,4,1,15,0.0,0.0,1.45,12.85,0.0,0.0,0.0
2018,1,4,1,30,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,1,4,1,45,0.0,0.0,1.4,12.75,0.0,0.0,0.0
2018,1,4,2,0,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,1,4,2,15,0.0,0.0,1.4,12.65,0.0,0.0,0.0
2018,1,4,2,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,1,4,2,45,0.0,0.0,1.35,12.55,0.0,0.0,0.0
2018,1,4,3,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,1,4,3,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,1,4,3,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,1,4,3,45,0.0,0.0,1.3,12.45,0.0,0.0,0.0
2018,1,4,4,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,1,4,4,15,0.0,0.0,1.3,12.45,0.0,0.0,0.0
2018,1,4,4,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,1,4,4,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,1,4,5,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,1,4,5,15,0.0,0.0,1.3,12.55,0.0,0.0,0.0
2018,1,4,5,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,1,4,5,45,0.0,0.0,1.35,12.6,0.0,0.0,0.0
2018,1,4,6,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,1,4,6,15,0.0,0.0,1.4,12.75,0.0,0.0,0.0
2018,1,4,6,30,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,1,4,6,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,1,4,7,0,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,1,4,7,15,13.0,4.5,1.6,13.65,5.0,0.0,0.0
2018,1,4,7,30,26.0,9.0,1.8,14.2,10.0,18.06,0.0
2018,1,4,7,45,144.0,23.0,2.0,14.7,38.5,116.87,62.81
2018,1,4,8,0,262.0,37.0,2.2,15.2,67.0,210.15,164.18
2018,1,4,8,15,293.0,49.0,2.35,15.65,95.5,255.21,207.1
2018,1,4,8,30,324.0,61.0,2.5,16.1,124.0,303.49,249.96
2018,1,4,8,45,373.0,71.0,2.65,16.5,159.5,364.04,301.59
2018,1,4,9,0,422.0,81.0,2.8,16.9,195.0,428.53,354.92
2018,1,4,9,15,334.0,105.5,2.95,17.4,204.0,409.42,338.14
2018,1,4,9,30,246.0,130.0,3.1,17.9,213.0,363.55,299.72
2018,1,4,9,45,336.0,133.0,3.25,18.35,258.5,450.48,370.43
2018,1,4,10,0,426.0,136.0,3.4,18.8,304.0,565.01,459.55
2018,1,4,10,15,371.5,156.0,3.45,19.2,310.0,531.34,431.11
2018,1,4,10,30,317.0,176.0,3.5,19.6,316.0,515.24,416.27
2018,1,4,10,45,373.0,170.5,3.6,20.0,343.0,568.53,457.71
2018,1,4,11,0,429.0,165.0,3.7,20.4,370.0,648.15,517.25
2018,1,4,11,15,576.5,136.5,3.7,20.6,420.0,778.2,613.34
2018,1,4,11,30,724.0,108.0,3.7,20.8,470.0,900.81,699.29
2018,1,4,11,45,783.5,93.5,3.7,20.95,490.0,942.23,726.6
2018,1,4,12,0,843.0,79.0,3.7,21.1,510.0,988.18,757.48
2018,1,4,12,15,849.5,78.0,3.65,21.1,511.5,994.2,760.85
2018,1,4,12,30,856.0,77.0,3.6,21.1,513.0,996.85,762.4
2018,1,4,12,45,845.5,78.5,3.55,21.1,503.5,982.26,752.31
2018,1,4,13,0,835.0,80.0,3.5,21.1,494.0,964.52,740.33
2018,1,4,13,15,800.5,85.5,3.45,21.0,472.0,925.17,713.71
2018,1,4,13,30,766.0,91.0,3.4,20.9,450.0,883.37,685.4
2018,1,4,13,45,649.5,110.0,3.35,20.8,404.0,786.23,617.16
2018,1,4,14,0,533.0,129.0,3.3,20.7,358.0,673.8,536.24
2018,1,4,14,15,518.0,121.5,3.2,20.45,331.5,635.33,509.12
2018,1,4,14,30,503.0,114.0,3.1,20.2,305.0,596.09,480.58
2018,1,4,14,45,602.5,89.0,3.0,20.0,297.0,638.36,513.52
2018,1,4,15,0,702.0,64.0,2.9,19.8,289.0,656.31,527.19
2018,1,4,15,15,670.5,59.5,2.9,19.8,252.0,597.45,482.58
2018,1,4,15,30,639.0,55.0,2.9,19.8,215.0,544.57,441.63
2018,1,4,15,45,582.0,50.0,2.1,18.6,175.5,470.82,380.88
2018,1,4,16,0,525.0,45.0,1.3,17.4,136.0,401.14,321.15
2018,1,4,16,15,434.5,37.5,1.25,16.85,98.5,314.67,247.54
2018,1,4,16,30,344.0,30.0,1.2,16.3,61.0,236.94,169.29
2018,1,4,16,45,208.0,19.5,1.15,15.75,35.0,129.85,0.0
2018,1,4,17,0,72.0,9.0,1.1,15.2,9.0,35.39,0.0
2018,1,4,17,15,36.0,4.5,1.1,15.1,4.5,0.0,0.0
2018,1,4,17,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,1,4,17,45,0.0,0.0,1.05,14.85,0.0,0.0,0.0
2018,1,4,18,0,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,1,4,18,15,0.0,0.0,1.0,14.65,0.0,0.0,0.0
2018,1,4,18,30,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,1,4,18,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,1,4,19,0,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,1,4,19,15,0.0,0.0,1.0,14.35,0.0,0.0,0.0
2018,1,4,19,30,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,1,4,19,45,0.0,0.0,1.0,14.25,0.0,0.0,0.0
2018,1,4,20,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,1,4,20,15,0.0,0.0,1.0,14.15,0.0,0.0,0.0
2018,1,4,20,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,1,4,20,45,0.0,0.0,1.0,14.05,0.0,0.0,0.0
2018,1,4,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,1,4,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,1,4,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,1,4,21,45,0.0,0.0,0.95,13.95,0.0,0.0,0.0
2018,1,4,22,0,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,1,4,22,15,0.0,0.0,0.9,13.85,0.0,0.0,0.0
2018,1,4,22,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,1,4,22,45,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,1,4,23,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,1,4,23,15,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,1,4,23,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,1,4,23,45,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,1,5,0,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,1,5,0,15,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,1,5,0,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,1,5,0,45,0.0,0.0,0.9,13.75,0.0,0.0,0.0
2018,1,5,1,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,1,5,1,15,0.0,0.0,0.9,13.65,0.0,0.0,0.0
2018,1,5,1,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,1,5,1,45,0.0,0.0,0.9,13.55,0.0,0.0,0.0
2018,1,5,2,0,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,1,5,2,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,1,5,2,30,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,1,5,2,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,1,5,3,0,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,1,5,3,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,1,5,3,30,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,1,5,3,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,1,5,4,0,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,1,5,4,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2018,1,5,4,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,1,5,4,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,1,5,5,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,1,5,5,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,1,5,5,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,1,5,5,45,0.0,0.0,1.0,13.45,0.0,0.0,0.0
2018,1,5,6,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,1,5,6,15,0.0,0.0,1.0,13.45,0.0,0.0,0.0
2018,1,5,6,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,1,5,6,45,0.0,0.0,1.0,13.55,0.0,0.0,0.0
2018,1,5,7,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,1,5,7,15,9.0,5.0,1.05,14.2,5.0,0.0,0.0
2018,1,5,7,30,18.0,10.0,1.1,14.8,10.0,15.43,0.0
2018,1,5,7,45,45.5,25.0,1.15,15.35,29.0,54.82,26.54
2018,1,5,8,0,73.0,40.0,1.2,15.9,48.0,91.08,68.4
2018,1,5,8,15,99.5,53.0,1.3,16.3,69.5,122.48,97.17
2018,1,5,8,30,126.0,66.0,1.4,16.7,91.0,169.73,137.94
2018,1,5,8,45,95.5,76.0,1.45,17.05,97.5,151.28,123.25
2018,1,5,9,0,65.0,86.0,1.5,17.4,104.0,143.18,116.28
2018,1,5,9,15,41.0,104.5,1.55,17.8,116.5,133.6,107.7
2018,1,5,9,30,17.0,123.0,1.6,18.2,129.0,122.38,97.43
2018,1,5,9,45,46.5,143.0,1.7,18.55,161.0,183.18,148.08
2018,1,5,10,0,76.0,163.0,1.8,18.9,193.0,232.95,188.75
2018,1,5,10,15,112.5,177.5,1.8,19.15,225.5,303.5,245.29
2018,1,5,10,30,149.0,192.0,1.8,19.4,258.0,357.4,287.67
2018,1,5,10,45,202.0,192.0,1.8,19.6,286.0,409.75,329.0
2018,1,5,11,0,255.0,192.0,1.8,19.8,314.0,487.2,388.16
2018,1,5,11,15,193.5,198.5,1.75,20.0,292.5,414.6,330.47
2018,1,5,11,30,132.0,205.0,1.7,20.2,271.0,362.77,288.55
2018,1,5,11,45,255.5,196.5,1.7,20.45,326.5,502.14,397.66
2018,1,5,12,0,379.0,188.0,1.7,20.7,382.0,618.32,484.84
2018,1,5,12,15,400.0,179.5,1.75,20.7,384.0,655.59,511.12
2018,1,5,12,30,421.0,171.0,1.8,20.7,386.0,665.62,519.09
2018,1,5,12,45,300.0,190.5,1.85,20.75,342.5,538.55,424.05
2018,1,5,13,0,179.0,210.0,1.9,20.8,299.0,415.71,329.64
2018,1,5,13,15,254.0,176.5,1.9,20.65,298.5,468.53,373.38
2018,1,5,13,30,329.0,143.0,1.9,20.5,298.0,520.34,414.76
2018,1,5,13,45,412.0,137.5,1.95,20.35,322.0,584.33,464.76
2018,1,5,14,0,495.0,132.0,2.0,20.2,346.0,642.9,509.7
2018,1,5,14,15,381.5,141.0,1.95,19.9,299.5,537.72,429.85
2018,1,5,14,30,268.0,150.0,1.9,19.6,253.0,418.58,338.1
2018,1,5,14,45,247.5,135.5,1.85,19.35,223.5,375.04,305.02
2018,1,5,15,0,227.0,121.0,1.8,19.1,194.0,332.45,271.57
2018,1,5,15,15,163.5,105.0,1.8,19.1,154.0,241.19,197.45
2018,1,5,15,30,100.0,89.0,1.8,19.1,114.0,172.12,139.66
2018,1,5,15,45,133.0,73.0,1.35,18.15,100.0,185.08,150.37
2018,1,5,16,0,166.0,57.0,0.9,17.2,86.0,179.93,145.02
2018,1,5,16,15,142.0,42.5,0.85,16.85,62.5,141.8,111.12
2018,1,5,16,30,118.0,28.0,0.8,16.5,39.0,119.01,84.76
2018,1,5,16,45,84.0,18.0,0.75,16.1,23.5,73.18,0.0
2018,1,5,17,0,50.0,8.0,0.7,15.7,8.0,26.0,0.0
2018,1,5,17,15,25.0,4.0,0.7,15.55,4.0,0.0,0.0
2018,1,5,17,30,0.0,0.0,0.7,15.4,0.0,0.0,0.0
2018,1,5,17,45,0.0,0.0,0.7,15.25,0.0,0.0,0.0
2018,1,5,18,0,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,1,5,18,15,0.0,0.0,0.7,15.05,0.0,0.0,0.0
2018,1,5,18,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,1,5,18,45,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,1,5,19,0,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,1,5,19,15,0.0,0.0,0.7,14.75,0.0,0.0,0.0
2018,1,5,19,30,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,1,5,19,45,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,1,5,20,0,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,1,5,20,15,0.0,0.0,0.7,14.45,0.0,0.0,0.0
2018,1,5,20,30,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,1,5,20,45,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,1,5,21,0,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,1,5,21,15,0.0,0.0,0.75,14.15,0.0,0.0,0.0
2018,1,5,21,30,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,1,5,21,45,0.0,0.0,0.8,14.05,0.0,0.0,0.0
2018,1,5,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,1,5,22,15,0.0,0.0,0.75,13.95,0.0,0.0,0.0
2018,1,5,22,30,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,1,5,22,45,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,1,5,23,0,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,1,5,23,15,0.0,0.0,0.75,13.65,0.0,0.0,0.0
2018,1,5,23,30,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,1,5,23,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,1,6,0,0,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,1,6,0,15,0.0,0.0,0.85,13.3,0.0,0.0,0.0
2018,1,6,0,30,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,1,6,0,45,0.0,0.0,0.95,13.1,0.0,0.0,0.0
2018,1,6,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,1,6,1,15,0.0,0.0,1.1,12.95,0.0,0.0,0.0
2018,1,6,1,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,1,6,1,45,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,1,6,2,0,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,1,6,2,15,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,1,6,2,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,1,6,2,45,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,1,6,3,0,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,1,6,3,15,0.0,0.0,1.4,12.25,0.0,0.0,0.0
2018,1,6,3,30,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,1,6,3,45,0.0,0.0,1.35,12.15,0.0,0.0,0.0
2018,1,6,4,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,1,6,4,15,0.0,0.0,1.2,11.95,0.0,0.0,0.0
2018,1,6,4,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,1,6,4,45,0.0,0.0,1.05,11.7,0.0,0.0,0.0
2018,1,6,5,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,1,6,5,15,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,1,6,5,30,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,1,6,5,45,0.0,0.0,0.75,11.6,0.0,0.0,0.0
2018,1,6,6,0,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,1,6,6,15,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,1,6,6,30,0.0,0.0,0.5,11.6,0.0,0.0,0.0
2018,1,6,6,45,0.0,0.0,0.45,11.65,0.0,0.0,0.0
2018,1,6,7,0,0.0,0.0,0.4,11.7,0.0,0.0,0.0
2018,1,6,7,15,2.5,3.5,0.45,11.85,3.5,0.0,0.0
2018,1,6,7,30,5.0,7.0,0.5,12.0,7.0,7.6,0.0
2018,1,6,7,45,3.0,17.5,0.6,12.15,17.5,14.77,3.17
2018,1,6,8,0,1.0,28.0,0.7,12.3,28.0,22.0,12.48
2018,1,6,8,15,3.0,40.5,0.8,12.55,41.0,34.16,23.37
2018,1,6,8,30,5.0,53.0,0.9,12.8,54.0,46.34,34.15
2018,1,6,8,45,95.0,72.5,1.0,13.05,98.0,145.94,120.93
2018,1,6,9,0,185.0,92.0,1.1,13.3,142.0,252.57,211.32
2018,1,6,9,15,281.0,104.5,1.15,13.6,193.5,347.95,290.24
2018,1,6,9,30,377.0,117.0,1.2,13.9,245.0,470.33,387.27
2018,1,6,9,45,311.0,136.5,1.25,14.15,249.0,432.91,355.8
2018,1,6,10,0,245.0,156.0,1.3,14.4,253.0,409.53,335.61
2018,1,6,10,15,231.5,169.0,1.3,14.9,266.0,420.34,342.69
2018,1,6,10,30,218.0,182.0,1.3,15.4,279.0,408.23,332.03
2018,1,6,10,45,171.5,182.0,1.25,15.9,260.5,367.37,298.0
2018,1,6,11,0,125.0,182.0,1.2,16.4,242.0,324.29,262.19
2018,1,6,11,15,194.5,193.5,1.25,16.8,290.0,408.9,329.71
2018,1,6,11,30,264.0,205.0,1.3,17.2,338.0,519.08,413.24
2018,1,6,11,45,253.0,208.5,1.3,17.6,337.5,514.5,407.73
2018,1,6,12,0,242.0,212.0,1.3,18.0,337.0,508.88,402.5
2018,1,6,12,15,249.0,206.5,1.4,18.1,334.5,509.3,403.54
2018,1,6,12,30,256.0,201.0,1.5,18.2,332.0,508.82,403.9
2018,1,6,12,45,283.5,201.5,1.6,18.3,344.5,535.63,425.06
2018,1,6,13,0,311.0,202.0,1.7,18.4,357.0,560.98,444.87
2018,1,6,13,15,329.0,191.5,1.75,18.35,351.0,561.28,446.22
2018,1,6,13,30,347.0,181.0,1.8,18.3,345.0,559.86,446.52
2018,1,6,13,45,316.5,176.0,1.85,18.25,320.0,517.71,415.01
2018,1,6,14,0,286.0,171.0,1.9,18.2,295.0,476.04,383.67
2018,1,6,14,15,302.0,158.5,1.9,18.0,281.5,467.08,378.35
2018,1,6,14,30,318.0,146.0,1.9,17.8,268.0,456.3,371.26
2018,1,6,14,45,335.5,129.0,1.85,17.6,247.5,439.0,358.88
2018,1,6,15,0,353.0,112.0,1.8,17.4,227.0,438.63,358.93
2018,1,6,15,15,446.5,90.0,1.8,17.4,216.5,466.59,381.94
2018,1,6,15,30,540.0,68.0,1.8,17.4,206.0,492.2,401.37
2018,1,6,15,45,409.0,63.5,1.35,16.0,157.5,374.06,305.57
2018,1,6,16,0,278.0,59.0,0.9,14.6,109.0,265.13,215.44
2018,1,6,16,15,223.5,46.5,0.95,13.95,79.5,206.36,164.73
2018,1,6,16,30,169.0,34.0,1.0,13.3,50.0,153.8,113.38
2018,1,6,16,45,106.0,21.0,1.0,12.65,29.0,88.09,0.0
2018,1,6,17,0,43.0,8.0,1.0,12.0,8.0,23.29,0.0
2018,1,6,17,15,21.5,4.0,1.05,11.75,4.0,0.0,0.0
2018,1,6,17,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,1,6,17,45,0.0,0.0,1.1,11.25,0.0,0.0,0.0
2018,1,6,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,1,6,18,15,0.0,0.0,1.05,10.9,0.0,0.0,0.0
2018,1,6,18,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,1,6,18,45,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,1,6,19,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,1,6,19,15,0.0,0.0,0.95,10.55,0.0,0.0,0.0
2018,1,6,19,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,1,6,19,45,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,1,6,20,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,1,6,20,15,0.0,0.0,0.85,10.2,0.0,0.0,0.0
2018,1,6,20,30,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,1,6,20,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2018,1,6,21,0,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,1,6,21,15,0.0,0.0,0.7,9.85,0.0,0.0,0.0
2018,1,6,21,30,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,1,6,21,45,0.0,0.0,0.65,9.75,0.0,0.0,0.0
2018,1,6,22,0,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,1,6,22,15,0.0,0.0,0.6,9.65,0.0,0.0,0.0
2018,1,6,22,30,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,1,6,22,45,0.0,0.0,0.55,9.6,0.0,0.0,0.0
2018,1,6,23,0,0.0,0.0,0.5,9.6,0.0,0.0,0.0
2018,1,6,23,15,0.0,0.0,0.5,9.55,0.0,0.0,0.0
2018,1,6,23,30,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2018,1,6,23,45,0.0,0.0,0.45,9.45,0.0,0.0,0.0
2018,1,7,0,0,0.0,0.0,0.4,9.4,0.0,0.0,0.0
2018,1,7,0,15,0.0,0.0,0.45,9.35,0.0,0.0,0.0
2018,1,7,0,30,0.0,0.0,0.5,9.3,0.0,0.0,0.0
2018,1,7,0,45,0.0,0.0,0.5,9.2,0.0,0.0,0.0
2018,1,7,1,0,0.0,0.0,0.5,9.1,0.0,0.0,0.0
2018,1,7,1,15,0.0,0.0,0.55,9.05,0.0,0.0,0.0
2018,1,7,1,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,1,7,1,45,0.0,0.0,0.6,8.95,0.0,0.0,0.0
2018,1,7,2,0,0.0,0.0,0.6,8.9,0.0,0.0,0.0
2018,1,7,2,15,0.0,0.0,0.6,8.85,0.0,0.0,0.0
2018,1,7,2,30,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,1,7,2,45,0.0,0.0,0.65,8.7,0.0,0.0,0.0
2018,1,7,3,0,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,1,7,3,15,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,1,7,3,30,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,1,7,3,45,0.0,0.0,0.7,8.55,0.0,0.0,0.0
2018,1,7,4,0,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,1,7,4,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2018,1,7,4,30,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,1,7,4,45,0.0,0.0,0.8,8.55,0.0,0.0,0.0
2018,1,7,5,0,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,1,7,5,15,0.0,0.0,0.8,8.55,0.0,0.0,0.0
2018,1,7,5,30,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,1,7,5,45,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,1,7,6,0,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,1,7,6,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2018,1,7,6,30,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,1,7,6,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,1,7,7,0,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,1,7,7,15,28.0,5.0,1.2,9.15,6.0,0.0,0.0
2018,1,7,7,30,56.0,10.0,1.5,9.8,12.0,31.18,0.0
2018,1,7,7,45,122.0,25.5,1.75,10.5,37.0,109.36,59.9
2018,1,7,8,0,188.0,41.0,2.0,11.2,62.0,175.21,138.24
2018,1,7,8,15,299.0,49.5,2.2,11.65,100.0,257.35,211.94
2018,1,7,8,30,410.0,58.0,2.4,12.1,138.0,355.81,296.93
2018,1,7,8,45,388.0,74.5,2.55,12.6,164.0,376.47,315.72
2018,1,7,9,0,366.0,91.0,2.7,13.1,190.0,398.52,334.4
2018,1,7,9,15,425.5,95.5,2.8,13.65,227.5,465.11,389.1
2018,1,7,9,30,485.0,100.0,2.9,14.2,265.0,535.57,445.16
2018,1,7,9,45,451.5,118.5,3.0,14.75,284.0,548.6,453.29
2018,1,7,10,0,418.0,137.0,3.1,15.3,303.0,557.49,458.14
2018,1,7,10,15,493.5,132.5,3.1,15.6,342.0,633.92,517.3
2018,1,7,10,30,569.0,128.0,3.1,15.9,381.0,721.98,581.92
2018,1,7,10,45,631.0,119.0,3.1,16.25,412.0,786.59,627.43
2018,1,7,11,0,693.0,110.0,3.1,16.6,443.0,850.14,671.44
2018,1,7,11,15,668.0,120.0,3.0,16.75,449.0,849.56,668.81
2018,1,7,11,30,643.0,130.0,2.9,16.9,455.0,845.26,664.18
2018,1,7,11,45,676.5,122.5,2.85,17.05,468.5,876.69,685.5
2018,1,7,12,0,710.0,115.0,2.8,17.2,482.0,905.31,704.42
2018,1,7,12,15,786.0,93.5,2.7,17.35,499.0,949.56,733.71
2018,1,7,12,30,862.0,72.0,2.6,17.5,516.0,984.43,756.04
2018,1,7,12,45,866.5,68.5,2.5,17.65,509.0,978.65,750.6
2018,1,7,13,0,871.0,65.0,2.4,17.8,502.0,969.45,743.4
2018,1,7,13,15,860.0,65.0,2.3,17.75,485.5,946.37,727.42
2018,1,7,13,30,849.0,65.0,2.2,17.7,469.0,920.47,709.71
2018,1,7,13,45,787.5,75.5,2.05,17.7,436.0,869.0,673.62
2018,1,7,14,0,726.0,86.0,1.9,17.7,403.0,810.74,632.71
2018,1,7,14,15,698.0,85.0,1.65,17.35,373.5,763.04,598.8
2018,1,7,14,30,670.0,84.0,1.4,17.0,344.0,714.59,563.79
2018,1,7,14,45,487.5,100.5,1.1,16.65,280.5,549.45,441.45
2018,1,7,15,0,305.0,117.0,0.8,16.3,217.0,388.35,315.83
2018,1,7,15,15,228.5,106.5,0.8,16.3,176.0,307.17,251.65
2018,1,7,15,30,152.0,96.0,0.8,16.3,135.0,217.58,178.34
2018,1,7,15,45,82.0,80.5,0.7,15.45,101.0,148.21,120.14
2018,1,7,16,0,12.0,65.0,0.6,14.6,67.0,66.51,50.59
2018,1,7,16,15,6.0,47.0,0.6,14.4,48.0,45.54,32.4
2018,1,7,16,30,0.0,29.0,0.6,14.2,29.0,24.44,13.62
2018,1,7,16,45,5.0,16.5,0.6,14.0,16.5,16.9,0.0
2018,1,7,17,0,10.0,4.0,0.6,13.8,4.0,7.11,0.0
2018,1,7,17,15,5.0,2.0,0.55,13.75,2.0,0.0,0.0
2018,1,7,17,30,0.0,0.0,0.5,13.7,0.0,0.0,0.0
2018,1,7,17,45,0.0,0.0,0.5,13.6,0.0,0.0,0.0
2018,1,7,18,0,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2018,1,7,18,15,0.0,0.0,0.45,13.45,0.0,0.0,0.0
2018,1,7,18,30,0.0,0.0,0.4,13.4,0.0,0.0,0.0
2018,1,7,18,45,0.0,0.0,0.4,13.3,0.0,0.0,0.0
2018,1,7,19,0,0.0,0.0,0.4,13.2,0.0,0.0,0.0
2018,1,7,19,15,0.0,0.0,0.45,13.05,0.0,0.0,0.0
2018,1,7,19,30,0.0,0.0,0.5,12.9,0.0,0.0,0.0
2018,1,7,19,45,0.0,0.0,0.55,12.8,0.0,0.0,0.0
2018,1,7,20,0,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,1,7,20,15,0.0,0.0,0.65,12.65,0.0,0.0,0.0
2018,1,7,20,30,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,1,7,20,45,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,1,7,21,0,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,1,7,21,15,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,1,7,21,30,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,1,7,21,45,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,1,7,22,0,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,1,7,22,15,0.0,0.0,0.75,12.4,0.0,0.0,0.0
2018,1,7,22,30,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,1,7,22,45,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,1,7,23,0,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,1,7,23,15,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,1,7,23,30,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,1,7,23,45,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,1,8,0,0,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,1,8,0,15,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,1,8,0,30,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,1,8,0,45,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,1,8,1,0,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,1,8,1,15,0.0,0.0,0.8,12.35,0.0,0.0,0.0
2018,1,8,1,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,1,8,1,45,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,1,8,2,0,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,1,8,2,15,0.0,0.0,0.85,12.15,0.0,0.0,0.0
2018,1,8,2,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,1,8,2,45,0.0,0.0,0.9,12.25,0.0,0.0,0.0
2018,1,8,3,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,1,8,3,15,0.0,0.0,0.95,12.3,0.0,0.0,0.0
2018,1,8,3,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,1,8,3,45,0.0,0.0,1.0,12.35,0.0,0.0,0.0
2018,1,8,4,0,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,1,8,4,15,0.0,0.0,1.05,12.4,0.0,0.0,0.0
2018,1,8,4,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,1,8,4,45,0.0,0.0,1.15,12.45,0.0,0.0,0.0
2018,1,8,5,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,1,8,5,15,0.0,0.0,1.25,12.55,0.0,0.0,0.0
2018,1,8,5,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,1,8,5,45,0.0,0.0,1.35,12.6,0.0,0.0,0.0
2018,1,8,6,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,1,8,6,15,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,1,8,6,30,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,1,8,6,45,0.0,0.0,1.65,12.85,0.0,0.0,0.0
2018,1,8,7,0,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,1,8,7,15,0.0,2.0,1.8,13.05,2.0,0.0,0.0
2018,1,8,7,30,0.0,4.0,1.9,13.2,4.0,3.15,0.0
2018,1,8,7,45,0.0,10.5,1.95,13.4,10.5,7.97,0.0
2018,1,8,8,0,0.0,17.0,2.0,13.6,17.0,12.93,4.93
2018,1,8,8,15,0.0,23.5,2.15,13.75,23.5,17.89,9.46
2018,1,8,8,30,0.0,30.0,2.3,13.9,30.0,22.87,13.89
2018,1,8,8,45,0.0,27.0,2.45,14.1,27.0,20.56,12.01
2018,1,8,9,0,0.0,24.0,2.6,14.3,24.0,18.26,10.07
2018,1,8,9,15,0.0,19.0,2.7,14.5,19.0,14.45,6.79
2018,1,8,9,30,0.0,14.0,2.8,14.7,14.0,10.64,3.5
2018,1,8,9,45,0.0,16.0,2.95,14.85,16.0,12.18,4.8
2018,1,8,10,0,0.0,18.0,3.1,15.0,18.0,13.71,6.09
2018,1,8,10,15,0.0,20.0,3.15,15.15,20.0,15.24,7.37
2018,1,8,10,30,0.0,22.0,3.2,15.3,22.0,16.78,8.65
2018,1,8,10,45,0.0,28.5,3.2,15.45,28.5,21.76,12.86
2018,1,8,11,0,0.0,35.0,3.2,15.6,35.0,26.76,17.06
2018,1,8,11,15,0.0,31.0,3.15,15.65,31.0,23.69,14.44
2018,1,8,11,30,0.0,27.0,3.1,15.7,27.0,20.63,11.83
2018,1,8,11,45,0.0,48.5,3.05,15.8,48.5,37.15,25.76
2018,1,8,12,0,0.0,70.0,3.0,15.9,70.0,53.75,39.67
2018,1,8,12,15,0.0,91.0,2.85,15.95,91.0,70.37,53.55
2018,1,8,12,30,0.0,112.0,2.7,16.0,112.0,89.04,69.07
2018,1,8,12,45,0.0,112.0,2.6,16.0,112.0,89.12,69.15
2018,1,8,13,0,0.0,112.0,2.5,16.0,112.0,89.27,69.32
2018,1,8,13,15,0.0,101.0,2.35,16.0,101.0,79.48,61.22
2018,1,8,13,30,0.0,90.0,2.2,16.0,90.0,69.87,53.27
2018,1,8,13,45,0.0,81.0,2.1,16.0,81.0,62.25,46.97
2018,1,8,14,0,0.0,72.0,2.0,16.0,72.0,55.26,41.18
2018,1,8,14,15,1.0,79.5,1.95,15.95,80.0,62.23,47.18
2018,1,8,14,30,2.0,87.0,1.9,15.9,88.0,70.36,54.16
2018,1,8,14,45,2.5,86.0,1.85,15.8,87.0,70.56,54.45
2018,1,8,15,0,3.0,85.0,1.8,15.7,86.0,71.04,54.96
2018,1,8,15,15,1.5,66.0,1.8,15.7,66.5,52.59,39.3
2018,1,8,15,30,0.0,47.0,1.8,15.7,47.0,35.94,25.07
2018,1,8,15,45,0.0,41.0,2.05,15.6,41.0,31.33,21.05
2018,1,8,16,0,0.0,35.0,2.3,15.5,35.0,26.73,16.96
2018,1,8,16,15,0.0,25.5,2.5,15.45,25.5,19.44,10.54
2018,1,8,16,30,0.0,16.0,2.7,15.4,16.0,12.17,3.97
2018,1,8,16,45,0.0,9.0,2.9,15.35,9.0,6.83,0.0
2018,1,8,17,0,0.0,2.0,3.1,15.3,2.0,1.57,0.0
2018,1,8,17,15,0.0,1.0,3.15,15.3,1.0,0.0,0.0
2018,1,8,17,30,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,1,8,17,45,0.0,0.0,3.3,15.25,0.0,0.0,0.0
2018,1,8,18,0,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,1,8,18,15,0.0,0.0,3.45,15.2,0.0,0.0,0.0
2018,1,8,18,30,0.0,0.0,3.5,15.2,0.0,0.0,0.0
2018,1,8,18,45,0.0,0.0,3.6,15.15,0.0,0.0,0.0
2018,1,8,19,0,0.0,0.0,3.7,15.1,0.0,0.0,0.0
2018,1,8,19,15,0.0,0.0,3.75,15.05,0.0,0.0,0.0
2018,1,8,19,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2018,1,8,19,45,0.0,0.0,3.85,14.95,0.0,0.0,0.0
2018,1,8,20,0,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,1,8,20,15,0.0,0.0,4.0,14.9,0.0,0.0,0.0
2018,1,8,20,30,0.0,0.0,4.1,14.9,0.0,0.0,0.0
2018,1,8,20,45,0.0,0.0,4.15,14.9,0.0,0.0,0.0
2018,1,8,21,0,0.0,0.0,4.2,14.9,0.0,0.0,0.0
2018,1,8,21,15,0.0,0.0,4.15,14.9,0.0,0.0,0.0
2018,1,8,21,30,0.0,0.0,4.1,14.9,0.0,0.0,0.0
2018,1,8,21,45,0.0,0.0,4.05,14.9,0.0,0.0,0.0
2018,1,8,22,0,0.0,0.0,4.0,14.9,0.0,0.0,0.0
2018,1,8,22,15,0.0,0.0,3.95,14.9,0.0,0.0,0.0
2018,1,8,22,30,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,1,8,22,45,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,1,8,23,0,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,1,8,23,15,0.0,0.0,4.0,14.85,0.0,0.0,0.0
2018,1,8,23,30,0.0,0.0,4.1,14.8,0.0,0.0,0.0
2018,1,8,23,45,0.0,0.0,4.15,14.8,0.0,0.0,0.0
2018,1,9,0,0,0.0,0.0,4.2,14.8,0.0,0.0,0.0
2018,1,9,0,15,0.0,0.0,4.25,14.75,0.0,0.0,0.0
2018,1,9,0,30,0.0,0.0,4.3,14.7,0.0,0.0,0.0
2018,1,9,0,45,0.0,0.0,4.3,14.65,0.0,0.0,0.0
2018,1,9,1,0,0.0,0.0,4.3,14.6,0.0,0.0,0.0
2018,1,9,1,15,0.0,0.0,4.4,14.6,0.0,0.0,0.0
2018,1,9,1,30,0.0,0.0,4.5,14.6,0.0,0.0,0.0
2018,1,9,1,45,0.0,0.0,4.55,14.6,0.0,0.0,0.0
2018,1,9,2,0,0.0,0.0,4.6,14.6,0.0,0.0,0.0
2018,1,9,2,15,0.0,0.0,4.5,14.65,0.0,0.0,0.0
2018,1,9,2,30,0.0,0.0,4.4,14.7,0.0,0.0,0.0
2018,1,9,2,45,0.0,0.0,4.35,14.7,0.0,0.0,0.0
2018,1,9,3,0,0.0,0.0,4.3,14.7,0.0,0.0,0.0
2018,1,9,3,15,0.0,0.0,4.15,14.65,0.0,0.0,0.0
2018,1,9,3,30,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,1,9,3,45,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2018,1,9,4,0,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,1,9,4,15,0.0,0.0,3.55,14.35,0.0,0.0,0.0
2018,1,9,4,30,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,1,9,4,45,0.0,0.0,3.25,14.25,0.0,0.0,0.0
2018,1,9,5,0,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,1,9,5,15,0.0,0.0,2.8,14.05,0.0,0.0,0.0
2018,1,9,5,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,1,9,5,45,0.0,0.0,2.25,13.8,0.0,0.0,0.0
2018,1,9,6,0,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,1,9,6,15,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,1,9,6,30,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,1,9,6,45,0.0,0.0,1.7,13.45,0.0,0.0,0.0
2018,1,9,7,0,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,1,9,7,15,0.0,1.0,1.7,13.5,1.0,0.0,0.0
2018,1,9,7,30,0.0,2.0,1.8,13.6,2.0,1.57,0.0
2018,1,9,7,45,0.0,4.0,1.9,13.7,4.0,3.02,0.0
2018,1,9,8,0,0.0,6.0,2.0,13.8,6.0,4.54,0.0
2018,1,9,8,15,0.0,7.0,2.05,13.8,7.0,5.3,0.0
2018,1,9,8,30,0.0,8.0,2.1,13.8,8.0,6.06,0.0
2018,1,9,8,45,0.0,9.5,2.1,13.8,9.5,7.2,0.55
2018,1,9,9,0,0.0,11.0,2.1,13.8,11.0,8.35,1.55
2018,1,9,9,15,0.0,12.5,2.15,13.85,12.5,9.5,2.55
2018,1,9,9,30,0.0,14.0,2.2,13.9,14.0,10.64,3.53
2018,1,9,9,45,0.0,16.0,2.25,13.9,16.0,12.18,4.84
2018,1,9,10,0,0.0,18.0,2.3,13.9,18.0,13.71,6.14
2018,1,9,10,15,0.0,38.0,2.35,13.95,38.0,29.03,19.25
2018,1,9,10,30,0.0,58.0,2.4,14.0,58.0,44.44,32.33
2018,1,9,10,45,0.0,66.0,2.5,14.0,66.0,50.63,37.51
2018,1,9,11,0,0.0,74.0,2.6,14.0,74.0,56.83,42.7
2018,1,9,11,15,3.5,110.5,2.65,14.15,112.5,91.46,71.92
2018,1,9,11,30,7.0,147.0,2.7,14.3,151.0,129.47,103.6
2018,1,9,11,45,4.5,139.5,2.75,14.45,142.0,119.41,94.95
2018,1,9,12,0,2.0,132.0,2.8,14.6,133.0,109.57,86.6
2018,1,9,12,15,22.5,166.5,2.8,14.7,178.0,164.35,132.85
2018,1,9,12,30,43.0,201.0,2.8,14.8,223.0,243.56,198.09
2018,1,9,12,45,23.0,164.0,2.75,14.9,176.0,179.53,144.99
2018,1,9,13,0,3.0,127.0,2.7,15.0,129.0,106.19,83.71
2018,1,9,13,15,10.5,135.5,2.6,14.95,141.0,122.06,97.46
2018,1,9,13,30,18.0,144.0,2.5,14.9,153.0,138.14,111.22
2018,1,9,13,45,9.0,107.5,2.4,14.8,112.0,94.49,74.63
2018,1,9,14,0,0.0,71.0,2.3,14.7,71.0,54.49,40.71
2018,1,9,14,15,0.0,61.0,2.2,14.55,61.0,46.75,34.27
2018,1,9,14,30,0.0,51.0,2.1,14.4,51.0,39.02,27.78
2018,1,9,14,45,4.5,61.0,2.05,14.25,62.5,50.46,37.81
2018,1,9,15,0,9.0,71.0,2.0,14.1,74.0,62.27,48.11
2018,1,9,15,15,6.0,49.5,2.0,14.1,51.5,42.35,30.98
2018,1,9,15,30,3.0,28.0,2.0,14.1,29.0,23.44,14.63
2018,1,9,15,45,1.5,19.0,1.9,13.6,19.5,15.43,7.66
2018,1,9,16,0,0.0,10.0,1.8,13.1,10.0,7.58,0.83
2018,1,9,16,15,0.0,7.5,1.85,12.95,7.5,5.68,0.0
2018,1,9,16,30,0.0,5.0,1.9,12.8,5.0,3.78,0.0
2018,1,9,16,45,0.0,3.0,1.95,12.65,3.0,2.27,0.0
2018,1,9,17,0,0.0,1.0,2.0,12.5,1.0,0.79,0.0
2018,1,9,17,15,0.0,0.5,2.1,12.45,0.5,0.0,0.0
2018,1,9,17,30,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,1,9,17,45,0.0,0.0,2.35,12.35,0.0,0.0,0.0
2018,1,9,18,0,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,1,9,18,15,0.0,0.0,2.65,12.25,0.0,0.0,0.0
2018,1,9,18,30,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,1,9,18,45,0.0,0.0,2.95,12.15,0.0,0.0,0.0
2018,1,9,19,0,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,1,9,19,15,0.0,0.0,3.15,12.05,0.0,0.0,0.0
2018,1,9,19,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,1,9,19,45,0.0,0.0,3.25,11.95,0.0,0.0,0.0
2018,1,9,20,0,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,1,9,20,15,0.0,0.0,3.3,11.85,0.0,0.0,0.0
2018,1,9,20,30,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,1,9,20,45,0.0,0.0,3.3,11.75,0.0,0.0,0.0
2018,1,9,21,0,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,1,9,21,15,0.0,0.0,3.25,11.65,0.0,0.0,0.0
2018,1,9,21,30,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,1,9,21,45,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,1,9,22,0,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,1,9,22,15,0.0,0.0,3.15,11.3,0.0,0.0,0.0
2018,1,9,22,30,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,1,9,22,45,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,1,9,23,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,1,9,23,15,0.0,0.0,3.05,10.9,0.0,0.0,0.0
2018,1,9,23,30,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,1,9,23,45,0.0,0.0,2.95,10.7,0.0,0.0,0.0
2018,1,10,0,0,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,1,10,0,15,0.0,0.0,2.9,10.55,0.0,0.0,0.0
2018,1,10,0,30,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,1,10,0,45,0.0,0.0,2.9,10.45,0.0,0.0,0.0
2018,1,10,1,0,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,1,10,1,15,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,1,10,1,30,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,1,10,1,45,0.0,0.0,2.9,10.35,0.0,0.0,0.0
2018,1,10,2,0,0.0,0.0,2.9,10.3,0.0,0.0,0.0
2018,1,10,2,15,0.0,0.0,2.9,10.25,0.0,0.0,0.0
2018,1,10,2,30,0.0,0.0,2.9,10.2,0.0,0.0,0.0
2018,1,10,2,45,0.0,0.0,2.9,10.15,0.0,0.0,0.0
2018,1,10,3,0,0.0,0.0,2.9,10.1,0.0,0.0,0.0
2018,1,10,3,15,0.0,0.0,2.85,10.1,0.0,0.0,0.0
2018,1,10,3,30,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,1,10,3,45,0.0,0.0,2.75,10.05,0.0,0.0,0.0
2018,1,10,4,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,1,10,4,15,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,1,10,4,30,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,1,10,4,45,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,1,10,5,0,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,1,10,5,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,1,10,5,30,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,1,10,5,45,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,1,10,6,0,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,1,10,6,15,0.0,0.0,1.85,9.15,0.0,0.0,0.0
2018,1,10,6,30,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,1,10,6,45,0.0,0.0,1.75,9.05,0.0,0.0,0.0
2018,1,10,7,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,1,10,7,15,6.5,4.5,1.9,9.45,4.5,0.0,0.0
2018,1,10,7,30,13.0,9.0,2.1,9.9,9.0,12.42,0.0
2018,1,10,7,45,7.0,17.5,2.25,10.35,17.5,17.72,5.36
2018,1,10,8,0,1.0,26.0,2.4,10.8,26.0,20.37,11.22
2018,1,10,8,15,15.5,46.0,2.45,11.15,49.0,52.62,39.35
2018,1,10,8,30,30.0,66.0,2.5,11.5,72.0,84.01,66.98
2018,1,10,8,45,73.5,85.0,2.55,11.8,104.0,147.28,122.22
2018,1,10,9,0,117.0,104.0,2.6,12.1,136.0,203.05,170.53
2018,1,10,9,15,125.0,118.0,2.6,12.3,157.0,228.8,192.3
2018,1,10,9,30,133.0,132.0,2.6,12.5,178.0,255.19,214.23
2018,1,10,9,45,71.5,130.5,2.65,12.75,155.5,186.88,155.44
2018,1,10,10,0,10.0,129.0,2.7,13.0,133.0,118.39,95.57
2018,1,10,10,15,9.0,139.0,2.65,13.0,143.0,126.6,102.37
2018,1,10,10,30,8.0,149.0,2.6,13.0,153.0,134.91,109.08
2018,1,10,10,45,15.5,166.0,2.6,13.05,173.5,158.83,129.14
2018,1,10,11,0,23.0,183.0,2.6,13.1,194.0,183.43,149.57
2018,1,10,11,15,26.5,190.0,2.5,13.1,203.0,193.73,157.96
2018,1,10,11,30,30.0,197.0,2.4,13.1,212.0,225.69,184.03
2018,1,10,11,45,34.0,203.0,2.35,13.1,220.5,236.69,192.91
2018,1,10,12,0,38.0,209.0,2.3,13.1,229.0,247.94,202.06
2018,1,10,12,15,50.0,206.5,2.25,13.15,232.5,257.03,209.86
2018,1,10,12,30,62.0,204.0,2.2,13.2,236.0,266.23,217.76
2018,1,10,12,45,81.5,212.0,2.15,13.25,253.5,296.01,242.43
2018,1,10,13,0,101.0,220.0,2.1,13.3,271.0,325.81,266.84
2018,1,10,13,15,116.0,216.5,2.0,13.3,273.5,358.67,293.22
2018,1,10,13,30,131.0,213.0,1.9,13.3,276.0,367.9,300.98
2018,1,10,13,45,236.0,191.5,1.85,13.35,299.0,460.6,377.14
2018,1,10,14,0,341.0,170.0,1.8,13.4,322.0,525.16,429.65
2018,1,10,14,15,445.5,140.0,1.7,13.35,325.0,594.74,484.61
2018,1,10,14,30,550.0,110.0,1.6,13.3,328.0,642.86,521.57
2018,1,10,14,45,587.0,95.0,1.5,13.3,309.0,635.85,515.89
2018,1,10,15,0,624.0,80.0,1.4,13.3,290.0,623.76,506.71
2018,1,10,15,15,533.0,80.0,1.4,13.3,244.0,528.25,433.84
2018,1,10,15,30,442.0,80.0,1.4,13.3,198.0,432.57,357.86
2018,1,10,15,45,314.0,73.5,1.05,13.0,150.0,320.05,264.74
2018,1,10,16,0,186.0,67.0,0.7,12.7,102.0,205.27,168.18
2018,1,10,16,15,144.0,51.5,0.65,12.55,74.5,154.96,124.45
2018,1,10,16,30,102.0,36.0,0.6,12.4,47.0,108.75,82.11
2018,1,10,16,45,95.0,24.0,0.55,12.25,30.5,81.62,28.69
2018,1,10,17,0,88.0,12.0,0.5,12.1,14.0,44.52,0.0
2018,1,10,17,15,44.0,6.0,0.5,12.05,7.0,0.0,0.0
2018,1,10,17,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2018,1,10,17,45,0.0,0.0,0.5,11.95,0.0,0.0,0.0
2018,1,10,18,0,0.0,0.0,0.5,11.9,0.0,0.0,0.0
2018,1,10,18,15,0.0,0.0,0.5,11.85,0.0,0.0,0.0
2018,1,10,18,30,0.0,0.0,0.5,11.8,0.0,0.0,0.0
2018,1,10,18,45,0.0,0.0,0.55,11.7,0.0,0.0,0.0
2018,1,10,19,0,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,1,10,19,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,1,10,19,30,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,1,10,19,45,0.0,0.0,0.65,11.3,0.0,0.0,0.0
2018,1,10,20,0,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,1,10,20,15,0.0,0.0,0.75,11.15,0.0,0.0,0.0
2018,1,10,20,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,1,10,20,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2018,1,10,21,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,1,10,21,15,0.0,0.0,0.9,10.85,0.0,0.0,0.0
2018,1,10,21,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,1,10,21,45,0.0,0.0,0.95,10.8,0.0,0.0,0.0
2018,1,10,22,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,1,10,22,15,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,1,10,22,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,1,10,22,45,0.0,0.0,1.0,10.85,0.0,0.0,0.0
2018,1,10,23,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,1,10,23,15,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,1,10,23,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,1,10,23,45,0.0,0.0,0.95,10.95,0.0,0.0,0.0
2018,1,11,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,1,11,0,15,0.0,0.0,0.9,11.05,0.0,0.0,0.0
2018,1,11,0,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,1,11,0,45,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,1,11,1,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,1,11,1,15,0.0,0.0,0.85,11.15,0.0,0.0,0.0
2018,1,11,1,30,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,1,11,1,45,0.0,0.0,0.8,11.25,0.0,0.0,0.0
2018,1,11,2,0,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,1,11,2,15,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,1,11,2,30,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,1,11,2,45,0.0,0.0,0.75,11.3,0.0,0.0,0.0
2018,1,11,3,0,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,1,11,3,15,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,1,11,3,30,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,1,11,3,45,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,1,11,4,0,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,1,11,4,15,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,1,11,4,30,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,1,11,4,45,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,1,11,5,0,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,1,11,5,15,0.0,0.0,0.65,11.3,0.0,0.0,0.0
2018,1,11,5,30,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,1,11,5,45,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,1,11,6,0,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,1,11,6,15,0.0,0.0,0.6,11.35,0.0,0.0,0.0
2018,1,11,6,30,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,1,11,6,45,0.0,0.0,0.6,11.45,0.0,0.0,0.0
2018,1,11,7,0,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,1,11,7,15,60.0,7.5,0.7,11.8,9.0,0.0,0.0
2018,1,11,7,30,120.0,15.0,0.8,12.1,18.0,60.83,0.0
2018,1,11,7,45,242.0,26.0,0.9,12.35,48.5,164.99,95.96
2018,1,11,8,0,364.0,37.0,1.0,12.6,79.0,260.2,204.58
2018,1,11,8,15,328.0,52.0,1.05,12.9,102.0,274.35,223.09
2018,1,11,8,30,292.0,67.0,1.1,13.2,125.0,286.42,236.26
2018,1,11,8,45,418.5,70.5,1.15,13.45,174.5,388.58,322.04
2018,1,11,9,0,545.0,74.0,1.2,13.7,224.0,509.75,419.09
2018,1,11,9,15,648.5,68.5,1.25,14.1,273.0,606.76,492.81
2018,1,11,9,30,752.0,63.0,1.3,14.5,322.0,704.91,563.88
2018,1,11,9,45,712.5,76.5,1.3,14.9,341.5,722.6,574.05
2018,1,11,10,0,673.0,90.0,1.3,15.3,361.0,730.78,578.0
2018,1,11,10,15,684.5,95.0,1.3,15.8,387.5,769.32,603.42
2018,1,11,10,30,696.0,100.0,1.3,16.3,414.0,806.17,626.83
2018,1,11,10,45,760.0,90.0,1.3,16.8,448.0,865.88,665.63
2018,1,11,11,0,824.0,80.0,1.3,17.3,482.0,932.14,707.67
2018,1,11,11,15,806.0,88.0,1.2,17.65,491.0,938.75,707.93
2018,1,11,11,30,788.0,96.0,1.1,18.0,500.0,941.41,706.39
2018,1,11,11,45,747.0,108.5,1.05,18.4,496.0,930.23,696.65
2018,1,11,12,0,706.0,121.0,1.0,18.8,492.0,908.38,680.23
2018,1,11,12,15,730.0,115.0,1.0,19.05,498.0,926.69,691.89
2018,1,11,12,30,754.0,109.0,1.0,19.3,504.0,941.78,700.96
2018,1,11,12,45,805.0,92.5,0.95,19.5,509.0,960.97,712.03
