Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,13,8,45,808.5,114.5,3.85,15.25,601.5,587.35,468.84
2018,4,13,9,0,828.0,118.0,3.9,15.8,649.0,642.83,511.47
2018,4,13,9,15,848.0,119.0,3.9,16.3,693.0,695.56,550.84
2018,4,13,9,30,868.0,120.0,3.9,16.8,737.0,747.25,588.39
2018,4,13,9,45,885.0,118.5,3.9,17.25,775.0,784.89,615.26
2018,4,13,10,0,902.0,117.0,3.9,17.7,813.0,827.89,643.79
2018,4,13,10,15,908.0,120.0,3.9,18.1,842.5,863.96,667.13
2018,4,13,10,30,914.0,123.0,3.9,18.5,872.0,896.96,688.15
2018,4,13,10,45,918.0,125.0,3.9,18.9,894.0,924.1,704.97
2018,4,13,11,0,922.0,127.0,3.9,19.3,916.0,947.79,719.39
2018,4,13,11,15,924.0,128.5,3.9,19.55,930.0,965.68,730.25
2018,4,13,11,30,926.0,130.0,3.9,19.8,944.0,979.87,738.7
2018,4,13,11,45,926.0,131.0,3.9,20.1,949.5,988.01,743.01
2018,4,13,12,0,926.0,132.0,3.9,20.4,955.0,992.35,744.91
2018,4,13,12,15,924.5,133.0,3.95,20.55,952.5,991.49,744.19
2018,4,13,12,30,923.0,134.0,4.0,20.7,950.0,986.84,741.08
2018,4,13,12,45,919.5,134.0,4.0,20.85,939.0,975.68,733.4
2018,4,13,13,0,916.0,134.0,4.0,21.0,928.0,960.85,723.38
2018,4,13,13,15,907.0,135.0,4.0,21.0,907.5,938.47,708.74
2018,4,13,13,30,898.0,136.0,4.0,21.0,887.0,912.8,691.9
2018,4,13,13,45,892.0,134.0,4.0,21.05,861.0,883.8,672.65
2018,4,13,14,0,886.0,132.0,4.0,21.1,835.0,862.04,658.44
2018,4,13,14,15,873.0,130.5,3.95,21.0,799.5,821.08,630.81
2018,4,13,14,30,860.0,129.0,3.9,20.9,764.0,777.78,600.44
2018,4,13,14,45,845.0,126.5,3.85,20.8,723.0,730.07,565.99
2018,4,13,15,0,830.0,124.0,3.8,20.7,682.0,680.74,529.64
2018,4,13,15,15,813.0,122.5,3.8,20.7,638.5,629.75,491.14
2018,4,13,15,30,796.0,121.0,3.8,20.7,595.0,577.86,450.96
2018,4,13,15,45,773.0,116.5,3.65,20.25,545.0,520.09,405.7
2018,4,13,16,0,750.0,112.0,3.5,19.8,495.0,461.79,358.73
2018,4,13,16,15,719.5,104.5,3.15,19.35,440.5,398.48,306.35
2018,4,13,16,30,689.0,97.0,2.8,18.9,386.0,337.17,254.35
2018,4,13,16,45,651.5,90.5,2.45,18.4,334.0,277.03,202.64
2018,4,13,17,0,614.0,84.0,2.1,17.9,282.0,220.34,153.64
2018,4,13,17,15,553.5,75.5,1.85,16.95,229.0,161.88,105.66
2018,4,13,17,30,493.0,67.0,1.6,16.0,176.0,110.4,66.68
2018,4,13,17,45,399.5,55.0,1.35,15.0,128.0,62.0,36.99
2018,4,13,18,0,306.0,43.0,1.1,14.0,80.0,32.71,22.43
2018,4,13,18,15,183.5,28.0,1.1,13.6,47.0,21.21,7.06
2018,4,13,18,30,61.0,13.0,1.1,13.2,14.0,10.23,0.0
2018,4,13,18,45,30.5,6.5,1.15,12.8,7.0,0.0,0.0
2018,4,13,19,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,4,13,19,15,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,4,13,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,4,13,19,45,0.0,0.0,1.2,11.85,0.0,0.0,0.0
2018,4,13,20,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,4,13,20,15,0.0,0.0,1.15,11.55,0.0,0.0,0.0
2018,4,13,20,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,4,13,20,45,0.0,0.0,1.1,11.25,0.0,0.0,0.0
2018,4,13,21,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,4,13,21,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,4,13,21,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,4,13,21,45,0.0,0.0,1.1,10.75,0.0,0.0,0.0
2018,4,13,22,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,4,13,22,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2018,4,13,22,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,4,13,22,45,0.0,0.0,1.0,10.35,0.0,0.0,0.0
2018,4,13,23,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,4,13,23,15,0.0,0.0,0.95,10.25,0.0,0.0,0.0
2018,4,13,23,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,4,13,23,45,0.0,0.0,0.9,10.15,0.0,0.0,0.0
2018,4,14,0,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,4,14,0,15,0.0,0.0,0.85,10.15,0.0,0.0,0.0
2018,4,14,0,30,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,4,14,0,45,0.0,0.0,0.8,10.25,0.0,0.0,0.0
2018,4,14,1,0,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,4,14,1,15,0.0,0.0,0.8,10.35,0.0,0.0,0.0
2018,4,14,1,30,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,4,14,1,45,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,4,14,2,0,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,4,14,2,15,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,4,14,2,30,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,4,14,2,45,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,4,14,3,0,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,4,14,3,15,0.0,0.0,0.85,10.4,0.0,0.0,0.0
2018,4,14,3,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,4,14,3,45,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,4,14,4,0,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,4,14,4,15,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,4,14,4,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,4,14,4,45,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,4,14,5,0,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,4,14,5,15,6.5,1.0,0.85,10.85,1.0,0.0,0.0
2018,4,14,5,30,13.0,2.0,0.8,11.3,2.0,0.0,0.0
2018,4,14,5,45,124.0,16.5,0.75,11.7,26.0,12.98,0.0
2018,4,14,6,0,235.0,31.0,0.7,12.1,50.0,23.6,12.08
2018,4,14,6,15,354.0,42.0,0.9,12.9,95.0,34.42,24.38
2018,4,14,6,30,473.0,53.0,1.1,13.7,140.0,69.55,39.63
2018,4,14,6,45,545.0,60.5,1.25,14.45,192.0,117.3,70.24
2018,4,14,7,0,617.0,68.0,1.4,15.2,244.0,173.62,113.82
2018,4,14,7,15,665.0,74.0,1.55,15.9,298.5,231.08,162.47
2018,4,14,7,30,713.0,80.0,1.7,16.6,353.0,293.42,216.01
2018,4,14,7,45,746.0,84.0,1.8,17.35,406.5,354.3,268.2
2018,4,14,8,0,779.0,88.0,1.9,18.1,460.0,416.04,319.79
2018,4,14,8,15,803.0,92.0,1.95,18.7,511.5,475.55,368.24
2018,4,14,8,30,827.0,96.0,2.0,19.3,563.0,535.73,415.53
2018,4,14,8,45,844.0,99.0,2.1,19.9,610.0,591.27,458.05
2018,4,14,9,0,861.0,102.0,2.2,20.5,657.0,646.09,498.73
2018,4,14,9,15,875.5,104.0,2.2,20.95,699.5,691.77,531.59
2018,4,14,9,30,890.0,106.0,2.2,21.4,742.0,740.52,565.58
2018,4,14,9,45,901.0,106.5,2.2,21.8,778.0,783.42,594.39
2018,4,14,10,0,912.0,107.0,2.2,22.2,814.0,823.97,619.88
2018,4,14,10,15,919.5,108.5,2.15,22.6,843.5,860.05,641.6
2018,4,14,10,30,927.0,110.0,2.1,23.0,873.0,893.14,661.06
2018,4,14,10,45,932.0,111.0,2.1,23.35,895.0,920.42,677.12
2018,4,14,11,0,937.0,112.0,2.1,23.7,917.0,944.26,690.9
2018,4,14,11,15,940.0,113.0,2.05,23.95,931.0,962.74,700.95
2018,4,14,11,30,943.0,114.0,2.0,24.2,945.0,977.51,708.65
2018,4,14,11,45,944.0,114.0,1.9,24.45,950.5,985.71,711.61
2018,4,14,12,0,945.0,114.0,1.8,24.7,956.0,990.05,712.21
2018,4,14,12,15,943.5,114.0,1.75,24.85,953.0,988.22,709.94
2018,4,14,12,30,942.0,114.0,1.7,25.0,950.0,982.52,705.41
2018,4,14,12,45,938.0,114.5,1.65,25.15,938.5,971.18,697.48
2018,4,14,13,0,934.0,115.0,1.6,25.3,927.0,956.12,687.36
2018,4,14,13,15,930.0,113.5,1.6,25.3,908.0,935.52,674.9
2018,4,14,13,30,926.0,112.0,1.6,25.3,889.0,911.37,660.25
2018,4,14,13,45,920.0,110.5,1.6,25.3,862.5,882.12,642.31
2018,4,14,14,0,914.0,109.0,1.6,25.3,836.0,849.67,622.25
2018,4,14,14,15,905.5,106.5,1.65,25.15,802.0,811.32,599.03
2018,4,14,14,30,897.0,104.0,1.7,25.0,768.0,770.29,573.69
2018,4,14,14,45,886.0,101.0,1.75,24.9,728.0,724.58,543.01
2018,4,14,15,0,875.0,98.0,1.8,24.8,688.0,676.83,510.02
2018,4,14,15,15,859.0,96.0,1.8,24.8,643.0,625.2,472.72
2018,4,14,15,30,843.0,94.0,1.8,24.8,598.0,575.83,435.88
2018,4,14,15,45,822.5,90.5,1.9,24.25,548.5,517.82,392.93
2018,4,14,16,0,802.0,87.0,2.0,23.7,499.0,459.84,348.22
2018,4,14,16,15,774.0,83.0,1.95,23.1,446.5,398.74,299.14
2018,4,14,16,30,746.0,79.0,1.9,22.5,394.0,339.15,249.7
2018,4,14,16,45,706.0,74.0,1.85,21.9,340.0,275.45,196.22
2018,4,14,17,0,666.0,69.0,1.8,21.3,286.0,216.77,146.41
2018,4,14,17,15,607.0,63.0,1.7,20.2,233.0,158.03,98.79
2018,4,14,17,30,548.0,57.0,1.6,19.1,180.0,105.91,60.16
2018,4,14,17,45,426.0,49.0,1.45,18.05,129.0,56.57,32.09
2018,4,14,18,0,304.0,41.0,1.3,17.0,78.0,31.3,21.0
2018,4,14,18,15,183.5,26.5,1.3,16.5,45.5,20.14,7.2
2018,4,14,18,30,63.0,12.0,1.3,16.0,13.0,9.44,0.0
2018,4,14,18,45,31.5,6.0,1.3,15.5,6.5,0.0,0.0
2018,4,14,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,4,14,19,15,0.0,0.0,1.25,14.7,0.0,0.0,0.0
2018,4,14,19,30,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,4,14,19,45,0.0,0.0,1.2,14.15,0.0,0.0,0.0
2018,4,14,20,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,4,14,20,15,0.0,0.0,1.15,13.7,0.0,0.0,0.0
2018,4,14,20,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,4,14,20,45,0.0,0.0,1.0,13.35,0.0,0.0,0.0
2018,4,14,21,0,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,4,14,21,15,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,4,14,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,4,14,21,45,0.0,0.0,0.85,12.95,0.0,0.0,0.0
2018,4,14,22,0,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,4,14,22,15,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,4,14,22,30,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,4,14,22,45,0.0,0.0,0.75,12.65,0.0,0.0,0.0
2018,4,14,23,0,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,4,14,23,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2018,4,14,23,30,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,4,14,23,45,0.0,0.0,0.85,12.35,0.0,0.0,0.0
2018,4,15,0,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,4,15,0,15,0.0,0.0,0.95,12.2,0.0,0.0,0.0
2018,4,15,0,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,4,15,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,4,15,1,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,4,15,1,15,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,4,15,1,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,4,15,1,45,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,4,15,2,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,4,15,2,15,0.0,0.0,0.95,11.35,0.0,0.0,0.0
2018,4,15,2,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,4,15,2,45,0.0,0.0,0.9,11.05,0.0,0.0,0.0
2018,4,15,3,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,4,15,3,15,0.0,0.0,0.85,10.9,0.0,0.0,0.0
2018,4,15,3,30,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,4,15,3,45,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,4,15,4,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,4,15,4,15,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,4,15,4,30,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,4,15,4,45,0.0,0.0,0.75,10.9,0.0,0.0,0.0
2018,4,15,5,0,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,4,15,5,15,6.5,2.0,0.7,11.1,2.0,0.0,0.0
2018,4,15,5,30,13.0,4.0,0.7,11.3,4.0,0.0,0.0
2018,4,15,5,45,76.0,17.5,0.7,11.55,23.5,13.77,0.0
2018,4,15,6,0,139.0,31.0,0.7,11.8,43.0,23.28,12.56
2018,4,15,6,15,236.0,46.5,0.9,12.2,83.5,34.86,24.93
2018,4,15,6,30,333.0,62.0,1.1,12.6,124.0,65.79,40.9
2018,4,15,6,45,403.0,74.0,1.3,13.0,173.5,107.95,69.01
2018,4,15,7,0,473.0,86.0,1.5,13.4,223.0,158.51,108.28
2018,4,15,7,15,561.0,91.0,1.6,14.0,285.0,219.74,158.13
2018,4,15,7,30,649.0,96.0,1.7,14.6,347.0,287.18,214.23
2018,4,15,7,45,688.0,100.0,1.85,15.2,400.5,345.51,264.37
2018,4,15,8,0,727.0,104.0,2.0,15.8,454.0,406.95,316.03
2018,4,15,8,15,755.0,108.0,2.0,16.5,505.5,465.97,364.07
2018,4,15,8,30,783.0,112.0,2.0,17.2,557.0,525.98,411.19
2018,4,15,8,45,725.5,139.5,2.05,17.9,578.5,560.59,437.61
2018,4,15,9,0,668.0,167.0,2.1,18.6,600.0,587.02,456.75
2018,4,15,9,15,679.0,175.5,2.25,19.15,640.0,634.43,491.65
2018,4,15,9,30,690.0,184.0,2.4,19.7,680.0,680.61,524.71
2018,4,15,9,45,786.0,154.5,2.5,20.25,745.5,748.65,573.95
2018,4,15,10,0,882.0,125.0,2.6,20.8,811.0,814.97,620.11
2018,4,15,10,15,890.0,126.5,2.8,21.1,840.5,850.44,643.71
2018,4,15,10,30,898.0,128.0,3.0,21.4,870.0,883.02,665.5
2018,4,15,10,45,903.5,129.5,3.2,21.7,892.0,910.4,683.71
2018,4,15,11,0,909.0,131.0,3.4,22.0,914.0,934.45,699.7
2018,4,15,11,15,913.5,131.0,3.55,22.1,928.5,952.81,712.13
2018,4,15,11,30,918.0,131.0,3.7,22.2,943.0,967.6,722.27
2018,4,15,11,45,920.5,131.0,3.8,22.3,949.5,976.91,728.53
2018,4,15,12,0,923.0,131.0,3.9,22.4,956.0,982.48,732.42
2018,4,15,12,15,924.5,130.0,4.05,22.35,954.5,982.44,733.43
2018,4,15,12,30,926.0,129.0,4.2,22.3,953.0,978.6,732.0
2018,4,15,12,45,926.0,127.0,4.3,22.25,943.0,968.68,726.28
2018,4,15,13,0,926.0,125.0,4.4,22.2,933.0,954.99,718.1
2018,4,15,13,15,922.5,124.0,4.55,21.95,914.5,935.42,707.07
2018,4,15,13,30,919.0,123.0,4.7,21.7,896.0,912.31,693.7
2018,4,15,13,45,913.5,120.5,4.8,21.45,869.5,882.73,675.32
2018,4,15,14,0,908.0,118.0,4.9,21.2,843.0,849.95,654.51
2018,4,15,14,15,898.0,116.0,4.95,20.8,808.5,811.12,629.24
2018,4,15,14,30,888.0,114.0,5.0,20.4,774.0,769.74,601.33
2018,4,15,14,45,875.0,112.0,5.05,20.0,733.5,723.94,568.5
2018,4,15,15,0,862.0,110.0,5.1,19.6,693.0,681.84,537.41
2018,4,15,15,15,845.5,107.0,5.1,19.6,647.5,628.62,496.26
2018,4,15,15,30,829.0,104.0,5.1,19.6,602.0,574.43,453.37
2018,4,15,15,45,804.0,101.0,5.05,18.6,551.0,515.28,406.99
2018,4,15,16,0,779.0,98.0,5.0,17.6,500.0,456.64,359.41
2018,4,15,16,15,743.0,94.5,4.9,17.05,445.5,393.1,305.92
2018,4,15,16,30,707.0,91.0,4.8,16.5,391.0,332.62,253.65
2018,4,15,16,45,659.5,86.0,4.75,15.95,336.5,270.36,199.54
2018,4,15,17,0,612.0,81.0,4.7,15.4,282.0,212.67,149.31
2018,4,15,17,15,506.5,76.0,4.45,14.9,222.0,150.5,99.42
2018,4,15,17,30,401.0,71.0,4.2,14.4,162.0,97.69,60.86
2018,4,15,17,45,298.5,57.5,4.0,13.85,115.5,54.47,34.26
2018,4,15,18,0,196.0,44.0,3.8,13.3,69.0,32.86,22.75
2018,4,15,18,15,114.5,28.0,3.75,13.05,41.0,20.99,8.69
2018,4,15,18,30,33.0,12.0,3.7,12.8,13.0,9.44,0.0
2018,4,15,18,45,16.5,6.0,3.6,12.55,6.5,0.0,0.0
2018,4,15,19,0,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,4,15,19,15,0.0,0.0,3.45,12.15,0.0,0.0,0.0
2018,4,15,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,4,15,19,45,0.0,0.0,3.35,11.85,0.0,0.0,0.0
2018,4,15,20,0,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,4,15,20,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,4,15,20,30,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,4,15,20,45,0.0,0.0,2.75,11.1,0.0,0.0,0.0
2018,4,15,21,0,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,4,15,21,15,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,4,15,21,30,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,4,15,21,45,0.0,0.0,2.05,10.35,0.0,0.0,0.0
2018,4,15,22,0,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,4,15,22,15,0.0,0.0,1.75,9.95,0.0,0.0,0.0
2018,4,15,22,30,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,4,15,22,45,0.0,0.0,1.45,9.45,0.0,0.0,0.0
2018,4,15,23,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,4,15,23,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,4,15,23,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,4,15,23,45,0.0,0.0,1.05,8.65,0.0,0.0,0.0
2018,4,16,0,0,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,4,16,0,15,0.0,0.0,1.0,8.35,0.0,0.0,0.0
2018,4,16,0,30,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,4,16,0,45,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,4,16,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,4,16,1,15,0.0,0.0,1.0,7.95,0.0,0.0,0.0
2018,4,16,1,30,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,4,16,1,45,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,4,16,2,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,4,16,2,15,0.0,0.0,1.0,7.65,0.0,0.0,0.0
2018,4,16,2,30,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,4,16,2,45,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,4,16,3,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,4,16,3,15,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,4,16,3,30,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,4,16,3,45,0.0,0.0,0.95,7.65,0.0,0.0,0.0
2018,4,16,4,0,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,4,16,4,15,0.0,0.0,0.9,7.75,0.0,0.0,0.0
2018,4,16,4,30,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,4,16,4,45,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,4,16,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,4,16,5,15,7.5,2.5,1.05,8.4,2.5,0.0,0.0
2018,4,16,5,30,15.0,5.0,1.2,8.8,5.0,0.0,0.0
2018,4,16,5,45,108.0,21.0,1.3,9.25,30.0,16.52,0.0
2018,4,16,6,0,201.0,37.0,1.4,9.7,55.0,27.82,16.85
2018,4,16,6,15,306.0,50.0,1.6,9.9,98.5,37.74,27.78
2018,4,16,6,30,411.0,63.0,1.8,10.1,142.0,70.13,43.0
2018,4,16,6,45,466.5,74.5,2.0,10.35,190.5,118.17,75.78
2018,4,16,7,0,522.0,86.0,2.2,10.6,239.0,169.94,117.02
2018,4,16,7,15,529.0,100.5,2.35,10.75,282.0,219.03,160.88
2018,4,16,7,30,536.0,115.0,2.5,10.9,325.0,263.96,201.91
2018,4,16,7,45,433.5,109.5,2.65,11.0,295.0,256.96,202.48
2018,4,16,8,0,331.0,104.0,2.8,11.1,265.0,236.71,190.24
2018,4,16,8,15,166.0,86.0,2.95,11.35,167.0,155.46,125.6
2018,4,16,8,30,1.0,68.0,3.1,11.6,69.0,52.77,39.3
2018,4,16,8,45,2.0,93.5,3.25,11.8,95.0,73.21,56.45
2018,4,16,9,0,3.0,119.0,3.4,12.0,121.0,94.06,73.68
2018,4,16,9,15,20.0,141.0,3.6,12.15,155.5,128.39,102.32
2018,4,16,9,30,37.0,163.0,3.8,12.3,190.0,160.06,128.54
2018,4,16,9,45,18.5,118.5,3.95,12.45,132.0,110.65,87.21
2018,4,16,10,0,0.0,74.0,4.1,12.6,74.0,57.17,42.2
2018,4,16,10,15,6.5,129.0,4.25,12.6,134.5,105.81,82.64
2018,4,16,10,30,13.0,184.0,4.4,12.6,195.0,155.86,123.69
2018,4,16,10,45,50.0,269.0,4.5,12.6,312.0,271.4,217.85
2018,4,16,11,0,87.0,354.0,4.6,12.6,429.0,382.17,305.86
2018,4,16,11,15,218.0,333.0,4.65,12.65,525.5,516.24,413.17
2018,4,16,11,30,349.0,312.0,4.7,12.7,622.0,636.8,507.49
2018,4,16,11,45,523.5,275.0,4.7,12.75,743.0,764.81,606.25
2018,4,16,12,0,698.0,238.0,4.7,12.8,864.0,897.72,705.49
2018,4,16,12,15,432.0,303.5,4.75,12.8,690.5,709.62,561.8
2018,4,16,12,30,166.0,369.0,4.8,12.8,517.0,490.32,390.24
2018,4,16,12,45,155.5,345.5,4.8,12.85,483.0,456.99,365.29
2018,4,16,13,0,145.0,322.0,4.8,12.9,449.0,423.16,339.12
2018,4,16,13,15,475.5,247.5,4.85,12.8,651.0,672.27,539.09
2018,4,16,13,30,806.0,173.0,4.9,12.7,853.0,871.22,691.45
2018,4,16,13,45,788.5,177.0,4.9,12.6,825.5,839.3,667.82
2018,4,16,14,0,771.0,181.0,4.9,12.5,798.0,811.75,647.52
2018,4,16,14,15,718.5,192.0,4.9,12.35,748.5,755.04,605.02
2018,4,16,14,30,666.0,203.0,4.9,12.2,699.0,698.55,562.18
2018,4,16,14,45,541.5,230.5,4.9,12.1,620.0,602.5,487.32
2018,4,16,15,0,417.0,258.0,4.9,12.0,541.0,519.61,421.44
2018,4,16,15,15,471.5,220.0,4.9,12.0,520.0,497.33,404.63
2018,4,16,15,30,526.0,182.0,4.9,12.0,499.0,468.45,381.45
2018,4,16,15,45,623.0,146.0,4.85,11.6,491.5,461.98,375.15
2018,4,16,16,0,720.0,110.0,4.8,11.2,484.0,437.62,352.72
2018,4,16,16,15,671.5,107.5,4.7,10.95,427.5,373.78,297.67
2018,4,16,16,30,623.0,105.0,4.6,10.7,371.0,313.85,245.12
2018,4,16,16,45,592.5,94.0,4.5,10.4,320.0,256.05,193.46
2018,4,16,17,0,562.0,83.0,4.4,10.1,269.0,201.09,144.23
2018,4,16,17,15,559.5,71.0,4.05,9.75,228.0,152.83,100.9
2018,4,16,17,30,557.0,59.0,3.7,9.4,187.0,104.47,61.65
2018,4,16,17,45,460.0,50.0,3.35,9.05,137.5,55.39,33.16
2018,4,16,18,0,363.0,41.0,3.0,8.7,88.0,33.7,24.04
2018,4,16,18,15,227.5,27.5,2.8,8.55,52.5,22.6,10.77
2018,4,16,18,30,92.0,14.0,2.6,8.4,17.0,11.02,0.0
2018,4,16,18,45,46.0,7.0,2.4,8.2,8.5,0.0,0.0
2018,4,16,19,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2018,4,16,19,15,0.0,0.0,2.1,7.95,0.0,0.0,0.0
2018,4,16,19,30,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,4,16,19,45,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,4,16,20,0,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,4,16,20,15,0.0,0.0,1.75,7.65,0.0,0.0,0.0
2018,4,16,20,30,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,4,16,20,45,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2018,4,16,21,0,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,4,16,21,15,0.0,0.0,1.55,7.4,0.0,0.0,0.0
2018,4,16,21,30,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,4,16,21,45,0.0,0.0,1.5,7.35,0.0,0.0,0.0
2018,4,16,22,0,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,4,16,22,15,0.0,0.0,1.45,7.25,0.0,0.0,0.0
2018,4,16,22,30,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,4,16,22,45,0.0,0.0,1.35,7.2,0.0,0.0,0.0
2018,4,16,23,0,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,4,16,23,15,0.0,0.0,1.3,7.15,0.0,0.0,0.0
2018,4,16,23,30,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,4,16,23,45,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,4,17,0,0,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,4,17,0,15,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,4,17,0,30,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,4,17,0,45,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,4,17,1,0,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,4,17,1,15,0.0,0.0,1.35,7.1,0.0,0.0,0.0
2018,4,17,1,30,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,4,17,1,45,0.0,0.0,1.4,7.15,0.0,0.0,0.0
2018,4,17,2,0,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,4,17,2,15,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,4,17,2,30,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,4,17,2,45,0.0,0.0,1.45,7.2,0.0,0.0,0.0
2018,4,17,3,0,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,4,17,3,15,0.0,0.0,1.45,7.15,0.0,0.0,0.0
2018,4,17,3,30,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,4,17,3,45,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,4,17,4,0,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,4,17,4,15,0.0,0.0,1.4,7.05,0.0,0.0,0.0
2018,4,17,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,4,17,4,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2018,4,17,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,4,17,5,15,14.5,3.0,1.4,7.3,3.0,0.0,0.0
2018,4,17,5,30,29.0,6.0,1.5,7.6,6.0,4.72,0.0
2018,4,17,5,45,148.0,21.0,1.6,7.95,33.5,15.92,0.0
2018,4,17,6,0,267.0,36.0,1.7,8.3,61.0,27.39,17.07
2018,4,17,6,15,377.0,47.0,1.75,8.7,107.0,38.47,28.64
2018,4,17,6,30,487.0,58.0,1.8,9.1,153.0,72.31,43.16
2018,4,17,6,45,557.5,65.5,1.8,9.5,206.5,120.42,74.04
2018,4,17,7,0,628.0,73.0,1.8,9.9,260.0,176.89,118.37
2018,4,17,7,15,675.5,79.0,1.8,10.45,315.5,234.6,168.04
2018,4,17,7,30,723.0,85.0,1.8,11.0,371.0,297.1,222.69
2018,4,17,7,45,757.5,89.5,1.8,11.5,426.0,358.05,276.03
2018,4,17,8,0,792.0,94.0,1.8,12.0,481.0,422.49,330.83
2018,4,17,8,15,816.5,97.0,1.8,12.55,533.0,481.72,379.95
2018,4,17,8,30,841.0,100.0,1.8,13.1,585.0,541.59,427.85
2018,4,17,8,45,859.5,102.5,1.85,13.7,632.5,597.88,471.56
2018,4,17,9,0,878.0,105.0,1.9,14.3,680.0,653.53,513.37
2018,4,17,9,15,892.5,106.5,1.9,14.7,723.0,699.2,546.87
2018,4,17,9,30,907.0,108.0,1.9,15.1,766.0,747.82,581.45
2018,4,17,9,45,918.5,109.0,1.9,15.55,803.0,791.88,611.71
2018,4,17,10,0,930.0,110.0,1.9,16.0,840.0,833.55,638.19
2018,4,17,10,15,936.0,112.5,1.9,16.35,869.5,869.59,660.7
2018,4,17,10,30,942.0,115.0,1.9,16.7,899.0,902.47,680.91
2018,4,17,10,45,945.5,116.0,1.85,17.0,920.0,928.52,695.95
2018,4,17,11,0,949.0,117.0,1.8,17.3,941.0,951.01,708.59
2018,4,17,11,15,950.5,118.5,1.85,17.55,954.5,968.53,719.35
2018,4,17,11,30,952.0,120.0,1.9,17.8,968.0,982.26,727.74
2018,4,17,11,45,951.5,122.0,1.9,18.05,973.5,990.78,732.23
2018,4,17,12,0,951.0,124.0,1.9,18.3,979.0,995.41,734.35
2018,4,17,12,15,950.5,123.5,1.95,18.4,976.0,993.86,733.66
2018,4,17,12,30,950.0,123.0,2.0,18.5,973.0,988.42,730.62
2018,4,17,12,45,947.0,123.0,2.05,18.65,962.0,977.34,723.88
2018,4,17,13,0,944.0,123.0,2.1,18.8,951.0,962.48,714.77
2018,4,17,13,15,939.0,122.0,2.15,18.8,931.5,941.26,701.94
2018,4,17,13,30,934.0,121.0,2.2,18.8,912.0,916.51,686.77
2018,4,17,13,45,925.5,121.0,2.2,18.85,884.5,886.39,667.34
2018,4,17,14,0,917.0,121.0,2.2,18.9,857.0,853.18,645.78
2018,4,17,14,15,906.0,120.0,2.25,18.8,822.5,814.26,620.93
2018,4,17,14,30,895.0,119.0,2.3,18.7,788.0,772.83,593.15
2018,4,17,14,45,880.5,117.5,2.3,18.6,747.0,732.85,564.61
2018,4,17,15,0,866.0,116.0,2.3,18.5,706.0,683.61,528.89
2018,4,17,15,15,849.5,113.0,2.3,18.5,660.0,630.29,489.13
2018,4,17,15,30,833.0,110.0,2.3,18.5,614.0,576.0,447.52
2018,4,17,15,45,807.5,106.5,2.45,18.0,562.5,516.06,401.67
2018,4,17,16,0,782.0,103.0,2.6,17.5,511.0,456.7,354.45
2018,4,17,16,15,746.0,100.0,2.65,17.05,456.5,393.66,302.53
2018,4,17,16,30,710.0,97.0,2.7,16.6,402.0,333.63,251.56
2018,4,17,16,45,663.0,92.0,2.75,16.15,347.0,271.59,198.42
2018,4,17,17,0,616.0,87.0,2.8,15.7,292.0,214.05,149.01
2018,4,17,17,15,553.5,79.0,2.55,14.85,238.5,156.48,101.99
2018,4,17,17,30,491.0,71.0,2.3,14.0,185.0,106.13,64.83
2018,4,17,17,45,397.0,59.5,2.1,13.15,136.5,56.66,35.57
2018,4,17,18,0,303.0,48.0,1.9,12.3,88.0,36.28,25.97
2018,4,17,18,15,185.5,31.5,1.75,11.8,52.5,23.79,12.04
2018,4,17,18,30,68.0,15.0,1.6,11.3,17.0,11.8,0.0
2018,4,17,18,45,34.0,7.5,1.5,10.75,8.5,0.0,0.0
2018,4,17,19,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,4,17,19,15,0.0,0.0,1.35,9.95,0.0,0.0,0.0
2018,4,17,19,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,4,17,19,45,0.0,0.0,1.25,9.45,0.0,0.0,0.0
2018,4,17,20,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,4,17,20,15,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,4,17,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,4,17,20,45,0.0,0.0,1.2,8.95,0.0,0.0,0.0
2018,4,17,21,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,4,17,21,15,0.0,0.0,1.25,8.85,0.0,0.0,0.0
2018,4,17,21,30,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,4,17,21,45,0.0,0.0,1.3,8.75,0.0,0.0,0.0
2018,4,17,22,0,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,4,17,22,15,0.0,0.0,1.2,8.65,0.0,0.0,0.0
2018,4,17,22,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,4,17,22,45,0.0,0.0,1.05,8.55,0.0,0.0,0.0
2018,4,17,23,0,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,4,17,23,15,0.0,0.0,0.95,8.45,0.0,0.0,0.0
2018,4,17,23,30,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,4,17,23,45,0.0,0.0,0.85,8.35,0.0,0.0,0.0
2018,4,18,0,0,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,4,18,0,15,0.0,0.0,0.8,8.25,0.0,0.0,0.0
2018,4,18,0,30,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,4,18,0,45,0.0,0.0,0.75,8.2,0.0,0.0,0.0
2018,4,18,1,0,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,4,18,1,15,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,4,18,1,30,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,4,18,1,45,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,4,18,2,0,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,4,18,2,15,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,4,18,2,30,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,4,18,2,45,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,4,18,3,0,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,4,18,3,15,0.0,0.0,0.65,8.2,0.0,0.0,0.0
2018,4,18,3,30,0.0,0.0,0.6,8.2,0.0,0.0,0.0
2018,4,18,3,45,0.0,0.0,0.6,8.2,0.0,0.0,0.0
2018,4,18,4,0,0.0,0.0,0.6,8.2,0.0,0.0,0.0
2018,4,18,4,15,0.0,0.0,0.6,8.2,0.0,0.0,0.0
2018,4,18,4,30,0.0,0.0,0.6,8.2,0.0,0.0,0.0
2018,4,18,4,45,0.0,0.0,0.55,8.25,0.0,0.0,0.0
2018,4,18,5,0,0.0,0.0,0.5,8.3,0.0,0.0,0.0
2018,4,18,5,15,0.0,1.0,0.45,8.6,1.0,0.0,0.0
2018,4,18,5,30,0.0,2.0,0.4,8.9,2.0,1.57,0.0
2018,4,18,5,45,0.0,8.0,0.35,9.15,8.0,6.07,0.0
2018,4,18,6,0,0.0,14.0,0.3,9.4,14.0,10.64,3.33
2018,4,18,6,15,0.0,21.0,0.3,9.85,21.0,15.98,8.66
2018,4,18,6,30,0.0,28.0,0.3,10.3,28.0,21.33,12.91
2018,4,18,6,45,0.0,47.5,0.35,10.7,47.5,36.33,26.05
2018,4,18,7,0,0.0,67.0,0.4,11.1,67.0,51.28,38.96
2018,4,18,7,15,21.5,103.0,0.45,11.65,111.5,85.63,67.31
2018,4,18,7,30,43.0,139.0,0.5,12.2,156.0,122.29,97.23
2018,4,18,7,45,56.0,166.0,0.6,12.7,191.5,151.98,121.32
2018,4,18,8,0,69.0,193.0,0.7,13.2,227.0,183.49,146.67
2018,4,18,8,15,60.5,213.5,0.75,13.45,245.5,201.32,160.85
2018,4,18,8,30,52.0,234.0,0.8,13.7,264.0,218.31,174.08
2018,4,18,8,45,52.5,249.0,0.85,14.0,281.5,234.88,186.76
2018,4,18,9,0,53.0,264.0,0.9,14.3,299.0,251.44,199.29
2018,4,18,9,15,140.0,299.5,0.85,14.55,399.5,354.31,279.37
2018,4,18,9,30,227.0,335.0,0.8,14.8,500.0,454.0,353.83
2018,4,18,9,45,222.5,355.5,0.75,15.1,524.0,479.52,370.48
2018,4,18,10,0,218.0,376.0,0.7,15.4,548.0,504.06,386.72
2018,4,18,10,15,279.0,362.0,0.85,15.75,590.0,563.67,430.88
2018,4,18,10,30,340.0,348.0,1.0,16.1,632.0,611.08,465.77
2018,4,18,10,45,479.0,319.0,1.15,16.45,730.0,728.73,550.42
2018,4,18,11,0,618.0,290.0,1.3,16.8,828.0,836.99,625.89
2018,4,18,11,15,575.5,317.5,1.55,17.1,824.5,833.54,623.22
2018,4,18,11,30,533.0,345.0,1.8,17.4,821.0,827.93,620.0
2018,4,18,11,45,514.0,355.0,2.05,17.65,816.5,824.48,618.81
2018,4,18,12,0,495.0,365.0,2.3,17.9,812.0,818.18,615.42
2018,4,18,12,15,456.0,376.5,2.5,18.0,787.0,792.32,597.97
2018,4,18,12,30,417.0,388.0,2.7,18.1,762.0,764.11,578.74
2018,4,18,12,45,342.5,400.0,2.85,18.15,705.0,689.61,525.84
2018,4,18,13,0,268.0,412.0,3.0,18.2,648.0,629.32,482.02
2018,4,18,13,15,237.5,409.0,3.15,18.1,615.0,593.98,456.98
2018,4,18,13,30,207.0,406.0,3.3,18.0,582.0,542.59,419.82
2018,4,18,13,45,228.5,396.0,3.4,17.95,584.5,544.3,422.51
2018,4,18,14,0,250.0,386.0,3.5,17.9,587.0,558.55,433.98
2018,4,18,14,15,217.5,367.0,3.55,17.7,537.0,492.2,384.84
2018,4,18,14,30,185.0,348.0,3.6,17.5,487.0,442.02,347.32
2018,4,18,14,45,146.5,328.0,3.7,17.35,434.5,388.74,306.7
2018,4,18,15,0,108.0,308.0,3.8,17.2,382.0,327.09,259.04
2018,4,18,15,15,150.5,290.5,3.8,17.2,386.0,341.33,271.11
2018,4,18,15,30,193.0,273.0,3.8,17.2,390.0,340.14,270.48
2018,4,18,15,45,130.5,243.5,3.85,16.55,320.0,272.03,216.93
2018,4,18,16,0,68.0,214.0,3.9,15.9,250.0,203.43,162.44
2018,4,18,16,15,162.0,179.0,3.9,15.4,252.5,212.39,168.98
2018,4,18,16,30,256.0,144.0,3.9,14.9,255.0,208.76,163.31
2018,4,18,16,45,400.5,113.5,3.85,14.45,260.5,210.93,158.88
2018,4,18,17,0,545.0,83.0,3.8,14.0,266.0,193.23,135.76
2018,4,18,17,15,508.0,72.0,3.45,13.25,219.0,141.71,92.39
2018,4,18,17,30,471.0,61.0,3.1,12.5,172.0,94.36,56.4
2018,4,18,17,45,382.5,52.0,2.75,11.75,127.0,51.54,32.41
2018,4,18,18,0,294.0,43.0,2.4,11.0,82.0,32.72,23.07
2018,4,18,18,15,187.5,29.0,2.2,10.4,50.0,22.01,11.26
2018,4,18,18,30,81.0,15.0,2.0,9.8,18.0,11.8,0.0
2018,4,18,18,45,40.5,7.5,1.8,9.25,9.0,0.0,0.0
2018,4,18,19,0,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,4,18,19,15,0.0,0.0,1.55,8.45,0.0,0.0,0.0
2018,4,18,19,30,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,4,18,19,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2018,4,18,20,0,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,4,18,20,15,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,4,18,20,30,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,4,18,20,45,0.0,0.0,1.35,7.25,0.0,0.0,0.0
2018,4,18,21,0,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,4,18,21,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,4,18,21,30,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,4,18,21,45,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,4,18,22,0,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,4,18,22,15,0.0,0.0,1.3,6.65,0.0,0.0,0.0
2018,4,18,22,30,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,4,18,22,45,0.0,0.0,1.3,6.55,0.0,0.0,0.0
2018,4,18,23,0,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,4,18,23,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,4,18,23,30,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,4,18,23,45,0.0,0.0,1.3,6.55,0.0,0.0,0.0
2018,4,19,0,0,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,4,19,0,15,0.0,0.0,1.25,6.6,0.0,0.0,0.0
2018,4,19,0,30,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,4,19,0,45,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,4,19,1,0,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,4,19,1,15,0.0,0.0,1.3,6.75,0.0,0.0,0.0
2018,4,19,1,30,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,4,19,1,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,4,19,2,0,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,4,19,2,15,0.0,0.0,1.75,7.15,0.0,0.0,0.0
2018,4,19,2,30,0.0,0.0,1.9,7.2,0.0,0.0,0.0
2018,4,19,2,45,0.0,0.0,2.05,7.3,0.0,0.0,0.0
2018,4,19,3,0,0.0,0.0,2.2,7.4,0.0,0.0,0.0
2018,4,19,3,15,0.0,0.0,2.05,7.25,0.0,0.0,0.0
2018,4,19,3,30,0.0,0.0,1.9,7.1,0.0,0.0,0.0
2018,4,19,3,45,0.0,0.0,1.75,6.95,0.0,0.0,0.0
2018,4,19,4,0,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,4,19,4,15,0.0,0.0,1.75,6.85,0.0,0.0,0.0
2018,4,19,4,30,0.0,0.0,1.9,6.9,0.0,0.0,0.0
2018,4,19,4,45,0.0,0.0,2.0,6.95,0.0,0.0,0.0
2018,4,19,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2018,4,19,5,15,37.0,5.0,2.15,7.1,5.0,0.0,0.0
2018,4,19,5,30,74.0,10.0,2.2,7.2,10.0,7.87,0.0
2018,4,19,5,45,213.5,22.0,2.2,7.35,40.0,18.26,0.0
2018,4,19,6,0,353.0,34.0,2.2,7.5,70.0,28.19,18.44
2018,4,19,6,15,466.0,42.5,2.3,7.9,119.5,35.19,25.93
2018,4,19,6,30,579.0,51.0,2.4,8.3,169.0,69.75,39.16
2018,4,19,6,45,641.0,56.5,2.45,8.7,223.0,120.61,71.02
2018,4,19,7,0,703.0,62.0,2.5,9.1,277.0,180.83,118.8
2018,4,19,7,15,742.0,67.0,2.65,9.8,332.0,239.45,170.07
2018,4,19,7,30,781.0,72.0,2.8,10.5,387.0,301.71,225.63
2018,4,19,7,45,757.5,85.0,2.95,11.2,425.0,352.59,272.99
2018,4,19,8,0,734.0,98.0,3.1,11.9,463.0,398.4,314.58
2018,4,19,8,15,618.5,139.0,3.3,12.6,468.0,424.17,339.0
2018,4,19,8,30,503.0,180.0,3.5,13.3,473.0,429.93,345.42
2018,4,19,8,45,426.5,220.5,3.7,14.0,483.0,449.82,361.2
2018,4,19,9,0,350.0,261.0,3.9,14.7,493.0,450.39,360.85
2018,4,19,9,15,340.0,286.5,4.0,15.1,523.5,484.29,386.58
2018,4,19,9,30,330.0,312.0,4.1,15.5,554.0,516.49,410.31
2018,4,19,9,45,356.5,323.5,4.25,15.9,596.0,561.21,444.03
2018,4,19,10,0,383.0,335.0,4.4,16.3,638.0,606.56,477.82
2018,4,19,10,15,410.5,336.0,4.5,16.55,671.0,656.94,515.02
2018,4,19,10,30,438.0,337.0,4.6,16.8,704.0,694.72,542.76
2018,4,19,10,45,416.0,353.5,4.7,17.0,709.0,703.19,547.91
2018,4,19,11,0,394.0,370.0,4.8,17.2,714.0,694.56,540.93
2018,4,19,11,15,413.0,365.0,4.8,17.35,730.5,729.36,566.07
2018,4,19,11,30,432.0,360.0,4.8,17.5,747.0,748.25,579.58
2018,4,19,11,45,367.5,386.5,4.85,17.65,717.0,702.59,544.65
2018,4,19,12,0,303.0,413.0,4.9,17.8,687.0,670.31,519.25
2018,4,19,12,15,363.0,387.0,4.95,17.85,714.5,700.14,543.1
2018,4,19,12,30,423.0,361.0,5.0,17.9,742.0,743.82,576.29
2018,4,19,12,45,352.0,368.5,5.05,17.95,683.0,666.78,518.75
2018,4,19,13,0,281.0,376.0,5.1,18.0,624.0,605.62,472.38
2018,4,19,13,15,227.5,393.5,5.1,18.0,591.5,569.34,444.21
2018,4,19,13,30,174.0,411.0,5.1,18.0,559.0,517.89,404.57
2018,4,19,13,45,215.0,380.0,5.15,17.95,557.5,517.18,405.99
2018,4,19,14,0,256.0,349.0,5.2,17.9,556.0,528.06,415.72
2018,4,19,14,15,400.0,296.5,5.15,17.8,604.5,592.66,467.78
2018,4,19,14,30,544.0,244.0,5.1,17.7,653.0,632.84,500.49
2018,4,19,14,45,637.0,200.5,5.05,17.6,655.5,639.15,506.29
2018,4,19,15,0,730.0,157.0,5.0,17.5,658.0,630.2,500.16
2018,4,19,15,15,719.0,149.0,5.0,17.5,615.5,580.89,461.53
2018,4,19,15,30,708.0,141.0,5.0,17.5,573.0,530.55,421.33
2018,4,19,15,45,637.5,146.0,4.85,17.1,511.0,461.45,365.84
2018,4,19,16,0,567.0,151.0,4.7,16.7,449.0,392.2,309.53
2018,4,19,16,15,577.5,132.0,4.5,16.4,409.0,350.85,273.48
2018,4,19,16,30,588.0,113.0,4.3,16.1,369.0,301.97,230.16
2018,4,19,16,45,626.0,94.5,4.1,15.8,335.0,258.82,189.59
2018,4,19,17,0,664.0,76.0,3.9,15.5,301.0,210.39,144.08
2018,4,19,17,15,604.0,69.5,3.4,14.75,247.0,152.19,96.31
2018,4,19,17,30,544.0,63.0,2.9,14.0,193.0,100.75,58.9
2018,4,19,17,45,452.0,54.0,2.45,13.3,143.5,53.56,33.67
2018,4,19,18,0,360.0,45.0,2.0,12.6,94.0,36.88,26.59
2018,4,19,18,15,231.5,31.0,1.85,12.05,57.5,23.62,12.8
2018,4,19,18,30,103.0,17.0,1.7,11.5,21.0,13.38,0.0
2018,4,19,18,45,51.5,8.5,1.55,10.95,10.5,0.0,0.0
2018,4,19,19,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,4,19,19,15,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,4,19,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,4,19,19,45,0.0,0.0,1.4,9.85,0.0,0.0,0.0
2018,4,19,20,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,4,19,20,15,0.0,0.0,1.5,9.75,0.0,0.0,0.0
2018,4,19,20,30,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,4,19,20,45,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,4,19,21,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,4,19,21,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2018,4,19,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,4,19,21,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,4,19,22,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,4,19,22,15,0.0,0.0,1.95,9.95,0.0,0.0,0.0
2018,4,19,22,30,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,4,19,22,45,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,4,19,23,0,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,4,19,23,15,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,4,19,23,30,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,4,19,23,45,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,4,20,0,0,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,4,20,0,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,4,20,0,30,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,4,20,0,45,0.0,0.0,1.65,9.45,0.0,0.0,0.0
2018,4,20,1,0,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,4,20,1,15,0.0,0.0,1.65,9.4,0.0,0.0,0.0
2018,4,20,1,30,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,4,20,1,45,0.0,0.0,1.55,9.35,0.0,0.0,0.0
2018,4,20,2,0,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,4,20,2,15,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,4,20,2,30,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,4,20,2,45,0.0,0.0,1.5,9.35,0.0,0.0,0.0
2018,4,20,3,0,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,4,20,3,15,0.0,0.0,1.4,9.35,0.0,0.0,0.0
2018,4,20,3,30,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,4,20,3,45,0.0,0.0,1.2,9.25,0.0,0.0,0.0
2018,4,20,4,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,4,20,4,15,0.0,0.0,1.1,9.25,0.0,0.0,0.0
2018,4,20,4,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,4,20,4,45,0.0,0.0,1.1,9.35,0.0,0.0,0.0
2018,4,20,5,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,4,20,5,15,23.0,4.5,1.2,9.75,4.5,0.0,0.0
2018,4,20,5,30,46.0,9.0,1.3,10.1,9.0,7.08,0.0
2018,4,20,5,45,161.0,24.5,1.4,10.45,39.0,18.56,0.0
2018,4,20,6,0,276.0,40.0,1.5,10.8,69.0,30.36,20.23
2018,4,20,6,15,362.0,51.5,1.55,11.35,112.5,39.23,29.19
2018,4,20,6,30,448.0,63.0,1.6,11.9,156.0,72.28,44.54
2018,4,20,6,45,388.0,84.5,1.65,12.4,181.5,110.92,72.7
2018,4,20,7,0,328.0,106.0,1.7,12.9,207.0,144.98,103.39
2018,4,20,7,15,502.0,100.0,1.8,13.65,288.0,204.39,147.43
2018,4,20,7,30,676.0,94.0,1.9,14.4,369.0,287.29,212.92
2018,4,20,7,45,732.0,93.0,2.0,15.1,427.5,347.95,264.5
2018,4,20,8,0,788.0,92.0,2.1,15.8,486.0,414.48,319.98
2018,4,20,8,15,812.5,95.0,2.25,16.65,537.5,473.06,368.22
2018,4,20,8,30,837.0,98.0,2.4,17.5,589.0,532.28,415.42
2018,4,20,8,45,856.0,99.5,2.55,18.35,636.0,587.29,457.98
2018,4,20,9,0,875.0,101.0,2.7,19.2,683.0,637.51,495.81
2018,4,20,9,15,890.5,101.5,2.85,19.8,725.5,686.97,532.43
2018,4,20,9,30,906.0,102.0,3.0,20.4,768.0,734.88,567.0
2018,4,20,9,45,919.5,101.0,3.15,21.0,804.5,778.11,597.5
2018,4,20,10,0,933.0,100.0,3.3,21.6,841.0,819.09,624.38
2018,4,20,10,15,939.0,101.5,3.35,21.95,869.5,853.96,646.8
2018,4,20,10,30,945.0,103.0,3.4,22.3,898.0,885.69,666.94
2018,4,20,10,45,949.0,104.0,3.45,22.65,919.0,911.95,683.28
2018,4,20,11,0,953.0,105.0,3.5,23.0,940.0,934.67,697.24
2018,4,20,11,15,955.0,105.5,3.55,23.25,953.0,951.52,707.56
2018,4,20,11,30,957.0,106.0,3.6,23.5,966.0,964.6,715.47
2018,4,20,11,45,957.0,106.5,3.65,23.75,970.5,972.04,719.74
2018,4,20,12,0,957.0,107.0,3.7,24.0,975.0,975.6,721.57
2018,4,20,12,15,956.0,107.0,3.75,24.1,972.0,973.89,720.47
2018,4,20,12,30,955.0,107.0,3.8,24.2,969.0,968.3,716.93
2018,4,20,12,45,953.0,106.0,3.85,24.35,957.5,957.02,709.58
2018,4,20,13,0,951.0,105.0,3.9,24.5,946.0,941.95,699.81
2018,4,20,13,15,946.5,104.5,3.95,24.45,927.0,921.46,687.02
2018,4,20,13,30,942.0,104.0,4.0,24.4,908.0,897.41,671.84
2018,4,20,13,45,935.0,103.0,4.0,24.4,881.0,867.43,652.2
2018,4,20,14,0,928.0,102.0,4.0,24.4,854.0,834.28,630.34
2018,4,20,14,15,919.0,100.5,4.0,24.25,820.0,796.18,605.27
2018,4,20,14,30,910.0,99.0,4.0,24.1,786.0,755.42,577.41
2018,4,20,14,45,898.0,97.5,4.0,23.95,746.0,710.19,544.91
2018,4,20,15,0,886.0,96.0,4.0,23.8,706.0,662.99,510.21
2018,4,20,15,15,871.0,93.5,4.0,23.8,660.5,611.39,471.1
2018,4,20,15,30,856.0,91.0,4.0,23.8,615.0,558.63,430.06
2018,4,20,15,45,836.0,88.0,3.85,23.15,565.5,503.96,387.11
2018,4,20,16,0,816.0,85.0,3.7,22.5,516.0,446.58,340.76
2018,4,20,16,15,788.5,81.5,3.5,22.0,463.5,386.15,290.48
2018,4,20,16,30,761.0,78.0,3.3,21.5,411.0,327.17,240.14
2018,4,20,16,45,723.5,73.5,3.1,20.95,357.0,266.38,187.98
2018,4,20,17,0,686.0,69.0,2.9,20.4,303.0,206.63,136.98
2018,4,20,17,15,632.5,63.5,2.55,19.35,250.0,149.27,90.85
2018,4,20,17,30,579.0,58.0,2.2,18.3,197.0,97.79,54.44
2018,4,20,17,45,496.0,49.5,1.8,17.25,147.5,49.39,30.06
2018,4,20,18,0,413.0,41.0,1.4,16.2,98.0,33.81,23.59
2018,4,20,18,15,281.0,29.0,1.35,15.55,60.5,23.88,13.11
2018,4,20,18,30,149.0,17.0,1.3,14.9,23.0,13.38,0.0
2018,4,20,18,45,74.5,8.5,1.25,14.25,11.5,0.0,0.0
2018,4,20,19,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,4,20,19,15,0.0,0.0,1.15,13.25,0.0,0.0,0.0
2018,4,20,19,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,4,20,19,45,0.0,0.0,1.05,12.6,0.0,0.0,0.0
2018,4,20,20,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,4,20,20,15,0.0,0.0,1.0,12.05,0.0,0.0,0.0
2018,4,20,20,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,4,20,20,45,0.0,0.0,0.95,11.55,0.0,0.0,0.0
2018,4,20,21,0,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,4,20,21,15,0.0,0.0,0.9,11.15,0.0,0.0,0.0
2018,4,20,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,4,20,21,45,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,4,20,22,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,4,20,22,15,0.0,0.0,0.9,10.45,0.0,0.0,0.0
2018,4,20,22,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,4,20,22,45,0.0,0.0,0.9,10.15,0.0,0.0,0.0
2018,4,20,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,4,20,23,15,0.0,0.0,0.95,9.9,0.0,0.0,0.0
2018,4,20,23,30,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,4,20,23,45,0.0,0.0,1.0,9.65,0.0,0.0,0.0
2018,4,21,0,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,4,21,0,15,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,4,21,0,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,4,21,0,45,0.0,0.0,1.0,9.15,0.0,0.0,0.0
2018,4,21,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,4,21,1,15,0.0,0.0,1.0,8.95,0.0,0.0,0.0
2018,4,21,1,30,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,4,21,1,45,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,4,21,2,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,4,21,2,15,0.0,0.0,0.95,8.65,0.0,0.0,0.0
2018,4,21,2,30,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,4,21,2,45,0.0,0.0,0.9,8.55,0.0,0.0,0.0
2018,4,21,3,0,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,4,21,3,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,4,21,3,30,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,4,21,3,45,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2018,4,21,4,0,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,4,21,4,15,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,4,21,4,30,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,4,21,4,45,0.0,0.0,0.8,8.75,0.0,0.0,0.0
2018,4,21,5,0,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,4,21,5,15,31.5,4.5,0.75,9.45,5.0,0.0,0.0
2018,4,21,5,30,63.0,9.0,0.7,10.1,10.0,7.08,0.0
2018,4,21,5,45,152.5,20.5,0.7,10.75,34.5,15.65,0.48
2018,4,21,6,0,242.0,32.0,0.7,11.4,59.0,24.51,15.41
2018,4,21,6,15,334.0,43.0,0.75,12.1,101.5,34.6,25.1
2018,4,21,6,30,426.0,54.0,0.8,12.8,144.0,63.23,37.55
2018,4,21,6,45,213.5,72.5,0.8,13.5,117.5,80.6,54.25
2018,4,21,7,0,1.0,91.0,0.8,14.2,91.0,69.31,53.64
2018,4,21,7,15,11.5,117.0,0.85,15.15,121.5,91.86,71.91
2018,4,21,7,30,22.0,143.0,0.9,16.1,152.0,116.0,91.19
2018,4,21,7,45,43.0,175.0,0.95,17.0,195.5,153.68,121.05
2018,4,21,8,0,64.0,207.0,1.0,17.9,239.0,191.65,150.68
2018,4,21,8,15,176.0,221.5,1.1,18.9,322.5,266.8,208.64
2018,4,21,8,30,288.0,236.0,1.2,19.9,406.0,355.55,276.12
2018,4,21,8,45,567.0,171.5,1.3,20.85,539.5,489.27,376.51
2018,4,21,9,0,846.0,107.0,1.4,21.8,673.0,627.77,477.46
2018,4,21,9,15,869.0,105.0,1.45,22.5,717.0,674.07,509.41
2018,4,21,9,30,892.0,103.0,1.5,23.2,761.0,723.89,543.57
2018,4,21,9,45,904.0,102.5,1.55,23.9,796.5,765.86,571.36
2018,4,21,10,0,916.0,102.0,1.6,24.6,832.0,805.52,595.81
2018,4,21,10,15,922.5,103.5,1.6,25.05,860.5,840.17,616.46
2018,4,21,10,30,929.0,105.0,1.6,25.5,889.0,871.75,634.93
2018,4,21,10,45,933.0,105.5,1.6,25.95,909.5,897.07,649.2
2018,4,21,11,0,937.0,106.0,1.6,26.4,930.0,918.93,661.24
2018,4,21,11,15,940.0,106.5,1.6,26.65,943.5,936.33,670.99
2018,4,21,11,30,943.0,107.0,1.6,26.9,957.0,950.04,678.49
2018,4,21,11,45,943.5,107.5,1.55,27.2,962.0,957.76,681.52
2018,4,21,12,0,944.0,108.0,1.5,27.5,967.0,961.66,682.29
2018,4,21,12,15,943.0,108.0,1.45,27.7,964.0,959.92,679.93
2018,4,21,12,30,942.0,108.0,1.4,27.9,961.0,954.35,675.36
2018,4,21,12,45,940.0,107.0,1.35,28.05,949.5,943.17,667.58
2018,4,21,13,0,938.0,106.0,1.3,28.2,938.0,928.25,657.64
2018,4,21,13,15,933.0,106.0,1.25,28.2,919.0,908.01,644.87
2018,4,21,13,30,928.0,106.0,1.2,28.2,900.0,884.3,630.03
2018,4,21,13,45,921.0,105.0,1.15,28.25,873.0,854.68,611.36
2018,4,21,14,0,914.0,104.0,1.1,28.3,846.0,821.95,590.73
2018,4,21,14,15,874.5,117.0,1.15,28.15,804.0,774.82,562.34
2018,4,21,14,30,835.0,130.0,1.2,28.0,762.0,734.61,536.05
2018,4,21,14,45,834.0,121.5,1.25,27.9,725.0,692.15,508.25
2018,4,21,15,0,833.0,113.0,1.3,27.8,688.0,647.04,477.75
2018,4,21,15,15,830.5,105.0,1.3,27.8,647.0,599.04,443.65
2018,4,21,15,30,828.0,97.0,1.3,27.8,606.0,548.9,406.91
2018,4,21,15,45,810.0,93.0,1.55,27.2,557.5,493.02,366.78
2018,4,21,16,0,792.0,89.0,1.8,26.6,509.0,437.0,324.35
2018,4,21,16,15,759.5,85.0,1.8,26.05,455.0,375.6,275.52
2018,4,21,16,30,727.0,81.0,1.8,25.5,401.0,316.26,226.9
2018,4,21,16,45,695.0,76.0,1.8,24.9,350.0,256.55,177.13
2018,4,21,17,0,663.0,71.0,1.8,24.3,299.0,201.3,130.92
2018,4,21,17,15,597.5,66.0,1.65,23.1,244.5,144.18,86.72
2018,4,21,17,30,532.0,61.0,1.5,21.9,190.0,94.43,52.95
2018,4,21,17,45,423.0,52.0,1.35,20.7,139.0,48.26,30.39
2018,4,21,18,0,314.0,43.0,1.2,19.5,88.0,34.82,24.15
2018,4,21,18,15,207.0,30.0,1.2,18.85,54.5,22.84,12.35
2018,4,21,18,30,100.0,17.0,1.2,18.2,21.0,13.38,0.0
2018,4,21,18,45,50.0,8.5,1.15,17.5,10.5,6.69,0.0
2018,4,21,19,0,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,4,21,19,15,0.0,0.0,1.1,16.55,0.0,0.0,0.0
2018,4,21,19,30,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,4,21,19,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2018,4,21,20,0,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,4,21,20,15,0.0,0.0,1.0,15.55,0.0,0.0,0.0
2018,4,21,20,30,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,4,21,20,45,0.0,0.0,0.95,15.2,0.0,0.0,0.0
2018,4,21,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,4,21,21,15,0.0,0.0,0.9,14.95,0.0,0.0,0.0
2018,4,21,21,30,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,4,21,21,45,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,4,21,22,0,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,4,21,22,15,0.0,0.0,0.85,14.65,0.0,0.0,0.0
2018,4,21,22,30,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,4,21,22,45,0.0,0.0,0.75,14.55,0.0,0.0,0.0
2018,4,21,23,0,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,4,21,23,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,4,21,23,30,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,4,21,23,45,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2018,4,22,0,0,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2018,4,22,0,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2018,4,22,0,30,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2018,4,22,0,45,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2018,4,22,1,0,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2018,4,22,1,15,0.0,0.0,0.45,14.55,0.0,0.0,0.0
2018,4,22,1,30,0.0,0.0,0.4,14.6,0.0,0.0,0.0
2018,4,22,1,45,0.0,0.0,0.35,14.65,0.0,0.0,0.0
2018,4,22,2,0,0.0,0.0,0.3,14.7,0.0,0.0,0.0
2018,4,22,2,15,0.0,0.0,0.3,14.75,0.0,0.0,0.0
2018,4,22,2,30,0.0,0.0,0.3,14.8,0.0,0.0,0.0
2018,4,22,2,45,0.0,0.0,0.3,14.9,0.0,0.0,0.0
2018,4,22,3,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2018,4,22,3,15,0.0,0.0,0.3,15.1,0.0,0.0,0.0
2018,4,22,3,30,0.0,0.0,0.3,15.2,0.0,0.0,0.0
2018,4,22,3,45,0.0,0.0,0.3,15.3,0.0,0.0,0.0
2018,4,22,4,0,0.0,0.0,0.3,15.4,0.0,0.0,0.0
2018,4,22,4,15,0.0,0.0,0.3,15.35,0.0,0.0,0.0
2018,4,22,4,30,0.0,0.0,0.3,15.3,0.0,0.0,0.0
2018,4,22,4,45,0.0,0.0,0.3,15.3,0.0,0.0,0.0
2018,4,22,5,0,0.0,0.0,0.3,15.3,0.0,0.0,0.0
2018,4,22,5,15,40.5,5.5,0.35,15.65,6.0,0.0,0.0
2018,4,22,5,30,81.0,11.0,0.4,16.0,12.0,8.65,0.0
2018,4,22,5,45,225.0,23.5,0.4,16.35,45.0,19.38,4.07
2018,4,22,6,0,369.0,36.0,0.4,16.7,78.0,29.76,19.58
2018,4,22,6,15,464.0,44.5,0.5,17.25,126.0,36.66,26.38
2018,4,22,6,30,559.0,53.0,0.6,17.8,174.0,67.97,37.68
2018,4,22,6,45,618.5,59.0,0.7,18.35,227.0,117.35,66.78
2018,4,22,7,0,678.0,65.0,0.8,18.9,280.0,173.5,108.79
2018,4,22,7,15,719.5,70.0,0.9,19.55,335.0,233.32,158.16
2018,4,22,7,30,761.0,75.0,1.0,20.2,390.0,294.6,209.78
2018,4,22,7,45,790.0,78.5,1.05,20.9,444.0,353.77,259.58
2018,4,22,8,0,819.0,82.0,1.1,21.6,498.0,414.7,309.46
2018,4,22,8,15,840.0,85.0,1.15,22.4,548.5,472.93,355.66
2018,4,22,8,30,861.0,88.0,1.2,23.2,599.0,529.37,398.89
2018,4,22,8,45,877.5,91.0,1.25,24.0,647.0,584.4,439.52
2018,4,22,9,0,894.0,94.0,1.3,24.8,695.0,638.55,478.04
2018,4,22,9,15,907.0,95.5,1.35,25.3,737.0,687.85,512.54
2018,4,22,9,30,920.0,97.0,1.4,25.8,779.0,735.37,544.87
2018,4,22,9,45,929.5,98.5,1.4,26.3,815.0,778.3,572.77
2018,4,22,10,0,939.0,100.0,1.4,26.8,851.0,818.68,597.06
2018,4,22,10,15,945.5,101.5,1.45,27.15,880.0,853.93,618.47
2018,4,22,10,30,952.0,103.0,1.5,27.5,909.0,886.03,637.74
2018,4,22,10,45,956.5,104.5,1.5,27.8,931.0,913.15,653.27
2018,4,22,11,0,961.0,106.0,1.5,28.1,953.0,936.73,666.53
2018,4,22,11,15,963.0,107.0,1.55,28.3,966.5,954.01,676.8
2018,4,22,11,30,965.0,108.0,1.6,28.5,980.0,967.49,684.83
2018,4,22,11,45,965.0,109.0,1.6,28.7,985.0,975.32,688.81
2018,4,22,12,0,965.0,110.0,1.6,28.9,990.0,979.24,690.51
2018,4,22,12,15,963.0,111.0,1.7,28.95,987.0,977.46,690.58
2018,4,22,12,30,961.0,112.0,1.8,29.0,984.0,971.78,688.32
2018,4,22,12,45,956.5,112.5,1.85,29.05,972.0,959.58,681.45
2018,4,22,13,0,952.0,113.0,1.9,29.1,960.0,943.64,672.33
2018,4,22,13,15,946.5,113.0,1.95,29.0,940.5,922.73,660.51
2018,4,22,13,30,941.0,113.0,2.0,28.9,921.0,898.31,646.43
2018,4,22,13,45,898.5,129.0,2.05,28.85,881.5,855.08,619.9
2018,4,22,14,0,856.0,145.0,2.1,28.8,842.0,820.69,598.92
2018,4,22,14,15,854.0,138.0,2.15,28.6,810.0,784.05,575.65
2018,4,22,14,30,852.0,131.0,2.2,28.4,778.0,744.47,549.81
2018,4,22,14,45,867.5,117.5,2.25,28.25,747.0,707.74,525.32
2018,4,22,15,0,883.0,104.0,2.3,28.1,716.0,662.23,493.99
2018,4,22,15,15,867.5,101.5,2.3,28.1,670.5,614.29,458.91
2018,4,22,15,30,852.0,99.0,2.3,28.1,625.0,560.68,418.85
2018,4,22,15,45,831.0,94.5,2.3,27.4,573.5,501.75,374.82
2018,4,22,16,0,810.0,90.0,2.3,26.7,522.0,442.93,329.23
2018,4,22,16,15,783.5,87.0,2.2,26.15,470.5,383.85,281.51
2018,4,22,16,30,757.0,84.0,2.1,25.6,419.0,326.08,233.54
2018,4,22,16,45,719.0,79.0,2.0,25.0,364.0,263.09,181.17
2018,4,22,17,0,681.0,74.0,1.9,24.4,309.0,205.27,133.12
2018,4,22,17,15,602.5,68.5,1.7,23.2,250.5,144.97,87.13
2018,4,22,17,30,524.0,63.0,1.5,22.0,192.0,93.64,52.95
2018,4,22,17,45,448.0,53.5,1.3,20.75,145.0,48.49,31.24
2018,4,22,18,0,372.0,44.0,1.1,19.5,98.0,35.95,25.16
2018,4,22,18,15,243.5,31.0,1.1,18.85,60.5,25.34,14.57
2018,4,22,18,30,115.0,18.0,1.1,18.2,23.0,13.67,0.0
2018,4,22,18,45,57.5,9.0,1.05,17.5,11.5,7.08,0.0
2018,4,22,19,0,0.0,0.0,1.0,16.8,0.0,0.0,0.0
2018,4,22,19,15,0.0,0.0,1.0,16.55,0.0,0.0,0.0
2018,4,22,19,30,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,4,22,19,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,4,22,20,0,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,4,22,20,15,0.0,0.0,0.95,15.55,0.0,0.0,0.0
2018,4,22,20,30,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,4,22,20,45,0.0,0.0,0.9,15.25,0.0,0.0,0.0
2018,4,22,21,0,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,4,22,21,15,0.0,0.0,0.85,15.05,0.0,0.0,0.0
2018,4,22,21,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,4,22,21,45,0.0,0.0,0.8,14.95,0.0,0.0,0.0
2018,4,22,22,0,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,4,22,22,15,0.0,0.0,0.75,14.8,0.0,0.0,0.0
2018,4,22,22,30,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,4,22,22,45,0.0,0.0,0.65,14.65,0.0,0.0,0.0
2018,4,22,23,0,0.0,0.0,0.6,14.6,0.0,0.0,0.0
2018,4,22,23,15,0.0,0.0,0.6,14.55,0.0,0.0,0.0
2018,4,22,23,30,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2018,4,22,23,45,0.0,0.0,0.55,14.45,0.0,0.0,0.0
2018,4,23,0,0,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,4,23,0,15,0.0,0.0,0.5,14.35,0.0,0.0,0.0
2018,4,23,0,30,0.0,0.0,0.5,14.3,0.0,0.0,0.0
2018,4,23,0,45,0.0,0.0,0.5,14.2,0.0,0.0,0.0
2018,4,23,1,0,0.0,0.0,0.5,14.1,0.0,0.0,0.0
2018,4,23,1,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2018,4,23,1,30,0.0,0.0,0.4,13.9,0.0,0.0,0.0
2018,4,23,1,45,0.0,0.0,0.4,13.85,0.0,0.0,0.0
2018,4,23,2,0,0.0,0.0,0.4,13.8,0.0,0.0,0.0
2018,4,23,2,15,0.0,0.0,0.35,13.7,0.0,0.0,0.0
2018,4,23,2,30,0.0,0.0,0.3,13.6,0.0,0.0,0.0
2018,4,23,2,45,0.0,0.0,0.25,13.5,0.0,0.0,0.0
2018,4,23,3,0,0.0,0.0,0.2,13.4,0.0,0.0,0.0
2018,4,23,3,15,0.0,0.0,0.25,13.4,0.0,0.0,0.0
2018,4,23,3,30,0.0,0.0,0.3,13.4,0.0,0.0,0.0
2018,4,23,3,45,0.0,0.0,0.3,13.35,0.0,0.0,0.0
2018,4,23,4,0,0.0,0.0,0.3,13.3,0.0,0.0,0.0
2018,4,23,4,15,0.0,0.0,0.4,13.35,0.0,0.0,0.0
2018,4,23,4,30,0.0,0.0,0.5,13.4,0.0,0.0,0.0
2018,4,23,4,45,0.0,0.0,0.55,13.4,0.0,0.0,0.0
2018,4,23,5,0,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,4,23,5,15,33.0,6.5,0.6,13.95,7.0,0.0,0.0
2018,4,23,5,30,66.0,13.0,0.6,14.5,14.0,10.23,0.0
2018,4,23,5,45,114.5,27.0,0.65,15.05,37.0,20.21,6.29
2018,4,23,6,0,163.0,41.0,0.7,15.6,60.0,30.56,20.46
2018,4,23,6,15,166.0,59.5,0.85,16.35,87.5,43.63,32.58
2018,4,23,6,30,169.0,78.0,1.0,17.1,115.0,65.16,45.23
2018,4,23,6,45,160.5,101.0,1.15,17.85,144.0,93.83,66.62
