Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,1,21,0,0.0,0.0,1.0,16.8,0.0,0.0,0.0
2018,6,1,21,15,0.0,0.0,0.95,16.65,0.0,0.0,0.0
2018,6,1,21,30,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,6,1,21,45,0.0,0.0,0.9,16.35,0.0,0.0,0.0
2018,6,1,22,0,0.0,0.0,0.9,16.2,0.0,0.0,0.0
2018,6,1,22,15,0.0,0.0,0.85,16.1,0.0,0.0,0.0
2018,6,1,22,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,6,1,22,45,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,6,1,23,0,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,6,1,23,15,0.0,0.0,0.75,15.75,0.0,0.0,0.0
2018,6,1,23,30,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,6,1,23,45,0.0,0.0,0.7,15.65,0.0,0.0,0.0
2018,6,2,0,0,0.0,0.0,0.7,15.6,0.0,0.0,0.0
2018,6,2,0,15,0.0,0.0,0.7,15.55,0.0,0.0,0.0
2018,6,2,0,30,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2018,6,2,0,45,0.0,0.0,0.7,15.4,0.0,0.0,0.0
2018,6,2,1,0,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,6,2,1,15,0.0,0.0,0.7,15.25,0.0,0.0,0.0
2018,6,2,1,30,0.0,0.0,0.7,15.2,0.0,0.0,0.0
2018,6,2,1,45,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,6,2,2,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,6,2,2,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,6,2,2,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,6,2,2,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,6,2,3,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,6,2,3,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,6,2,3,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,6,2,3,45,0.0,0.0,0.7,15.05,0.0,0.0,0.0
2018,6,2,4,0,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,6,2,4,15,0.0,0.0,0.7,15.35,0.0,0.0,0.0
2018,6,2,4,30,0.0,0.0,0.7,15.6,0.0,0.0,0.0
2018,6,2,4,45,42.5,6.5,0.65,15.85,7.5,0.0,0.0
2018,6,2,5,0,85.0,13.0,0.6,16.1,15.0,10.23,0.0
2018,6,2,5,15,210.0,25.5,0.7,17.0,46.5,20.93,7.7
2018,6,2,5,30,335.0,38.0,0.8,17.9,78.0,31.21,20.78
2018,6,2,5,45,424.0,46.5,0.95,18.75,121.5,37.98,27.32
2018,6,2,6,0,513.0,55.0,1.1,19.6,165.0,44.83,33.57
2018,6,2,6,15,572.0,61.0,1.2,20.4,214.0,49.51,37.71
2018,6,2,6,30,631.0,67.0,1.3,21.2,263.0,54.23,41.71
2018,6,2,6,45,672.0,72.0,1.4,22.05,315.0,87.27,49.84
2018,6,2,7,0,713.0,77.0,1.5,22.9,367.0,141.75,81.34
2018,6,2,7,15,743.0,80.5,1.6,23.8,418.5,192.76,118.29
2018,6,2,7,30,773.0,84.0,1.7,24.7,470.0,246.15,160.95
2018,6,2,7,45,795.0,87.0,1.8,25.6,520.0,298.96,204.77
2018,6,2,8,0,817.0,90.0,1.9,26.5,570.0,352.67,249.14
2018,6,2,8,15,834.0,93.0,1.9,27.25,617.5,405.06,291.71
2018,6,2,8,30,851.0,96.0,1.9,28.0,665.0,457.37,332.93
2018,6,2,8,45,864.5,98.0,1.9,28.7,708.5,505.78,370.09
2018,6,2,9,0,878.0,100.0,1.9,29.4,752.0,553.07,405.18
2018,6,2,9,15,887.0,102.5,1.85,30.0,790.5,596.86,436.56
2018,6,2,9,30,896.0,105.0,1.8,30.6,829.0,638.67,465.48
2018,6,2,9,45,902.5,107.0,1.75,31.25,861.5,676.27,490.49
2018,6,2,10,0,909.0,109.0,1.7,31.9,894.0,711.3,512.98
2018,6,2,10,15,915.0,110.5,1.65,32.45,921.0,742.81,532.69
2018,6,2,10,30,921.0,112.0,1.6,33.0,948.0,771.38,549.95
2018,6,2,10,45,925.0,112.5,1.55,33.55,967.5,794.55,563.32
2018,6,2,11,0,929.0,113.0,1.5,34.1,987.0,814.44,573.65
2018,6,2,11,15,931.5,113.5,1.45,34.5,999.5,829.8,581.36
2018,6,2,11,30,934.0,114.0,1.4,34.9,1012.0,841.72,586.92
2018,6,2,11,45,935.0,114.0,1.35,35.25,1016.5,848.57,589.49
2018,6,2,12,0,936.0,114.0,1.3,35.6,1021.0,851.94,590.0
2018,6,2,12,15,936.0,114.0,1.3,35.8,1018.5,851.05,588.94
2018,6,2,12,30,936.0,114.0,1.3,36.0,1016.0,846.68,585.88
2018,6,2,12,45,935.5,112.0,1.3,36.25,1005.5,836.78,579.39
2018,6,2,13,0,935.0,110.0,1.3,36.5,995.0,823.35,570.84
2018,6,2,13,15,931.5,109.0,1.35,36.5,977.0,804.97,560.41
2018,6,2,13,30,928.0,108.0,1.4,36.5,959.0,783.23,547.52
2018,6,2,13,45,922.5,107.5,1.45,36.55,934.5,757.22,531.08
2018,6,2,14,0,917.0,107.0,1.5,36.6,910.0,728.16,512.34
2018,6,2,14,15,910.0,105.5,1.6,36.45,878.5,694.39,490.89
2018,6,2,14,30,903.0,104.0,1.7,36.3,847.0,657.98,467.01
2018,6,2,14,45,893.5,102.0,1.8,36.15,809.5,617.25,439.43
2018,6,2,15,0,884.0,100.0,1.9,36.0,772.0,574.46,409.51
2018,6,2,15,15,872.0,97.5,1.9,36.0,729.5,528.17,375.52
2018,6,2,15,30,860.0,95.0,1.9,36.0,687.0,480.51,339.57
2018,6,2,15,45,843.5,93.0,2.1,35.45,640.5,430.3,301.97
2018,6,2,16,0,827.0,91.0,2.3,34.9,594.0,378.38,261.69
2018,6,2,16,15,806.0,87.5,2.35,34.4,544.0,324.28,218.5
2018,6,2,16,30,785.0,84.0,2.4,33.9,494.0,270.83,175.26
2018,6,2,16,45,757.5,81.0,2.5,33.4,443.0,217.47,132.86
2018,6,2,17,0,730.0,78.0,2.6,32.9,392.0,166.04,94.36
2018,6,2,17,15,692.0,73.0,2.35,31.9,340.0,114.38,61.8
2018,6,2,17,30,654.0,68.0,2.1,30.9,288.0,62.01,39.39
2018,6,2,17,45,599.5,62.5,1.9,29.9,237.5,50.73,37.19
2018,6,2,18,0,545.0,57.0,1.7,28.9,187.0,46.42,33.63
2018,6,2,18,15,466.0,49.5,1.55,27.7,142.0,40.38,28.43
2018,6,2,18,30,387.0,42.0,1.4,26.5,97.0,34.42,23.05
2018,6,2,18,45,268.0,31.5,1.2,25.3,62.5,25.83,14.59
2018,6,2,19,0,149.0,21.0,1.0,24.1,28.0,15.95,0.0
2018,6,2,19,15,74.5,10.5,1.0,23.7,14.0,8.26,0.0
2018,6,2,19,30,0.0,0.0,1.0,23.3,0.0,0.0,0.0
2018,6,2,19,45,0.0,0.0,1.0,22.9,0.0,0.0,0.0
2018,6,2,20,0,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2018,6,2,20,15,0.0,0.0,0.95,22.35,0.0,0.0,0.0
2018,6,2,20,30,0.0,0.0,0.9,22.2,0.0,0.0,0.0
2018,6,2,20,45,0.0,0.0,0.9,22.1,0.0,0.0,0.0
2018,6,2,21,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2018,6,2,21,15,0.0,0.0,0.85,21.9,0.0,0.0,0.0
2018,6,2,21,30,0.0,0.0,0.8,21.8,0.0,0.0,0.0
2018,6,2,21,45,0.0,0.0,0.8,21.7,0.0,0.0,0.0
2018,6,2,22,0,0.0,0.0,0.8,21.6,0.0,0.0,0.0
2018,6,2,22,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2018,6,2,22,30,0.0,0.0,0.7,21.4,0.0,0.0,0.0
2018,6,2,22,45,0.0,0.0,0.65,21.3,0.0,0.0,0.0
2018,6,2,23,0,0.0,0.0,0.6,21.2,0.0,0.0,0.0
2018,6,2,23,15,0.0,0.0,0.6,21.1,0.0,0.0,0.0
2018,6,2,23,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2018,6,2,23,45,0.0,0.0,0.6,20.9,0.0,0.0,0.0
2018,6,3,0,0,0.0,0.0,0.6,20.8,0.0,0.0,0.0
2018,6,3,0,15,0.0,0.0,0.6,20.7,0.0,0.0,0.0
2018,6,3,0,30,0.0,0.0,0.6,20.6,0.0,0.0,0.0
2018,6,3,0,45,0.0,0.0,0.6,20.45,0.0,0.0,0.0
2018,6,3,1,0,0.0,0.0,0.6,20.3,0.0,0.0,0.0
2018,6,3,1,15,0.0,0.0,0.6,20.3,0.0,0.0,0.0
2018,6,3,1,30,0.0,0.0,0.6,20.3,0.0,0.0,0.0
2018,6,3,1,45,0.0,0.0,0.55,20.25,0.0,0.0,0.0
2018,6,3,2,0,0.0,0.0,0.5,20.2,0.0,0.0,0.0
2018,6,3,2,15,0.0,0.0,0.5,20.25,0.0,0.0,0.0
2018,6,3,2,30,0.0,0.0,0.5,20.3,0.0,0.0,0.0
2018,6,3,2,45,0.0,0.0,0.45,20.35,0.0,0.0,0.0
2018,6,3,3,0,0.0,0.0,0.4,20.4,0.0,0.0,0.0
2018,6,3,3,15,0.0,0.0,0.4,20.45,0.0,0.0,0.0
2018,6,3,3,30,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2018,6,3,3,45,0.0,0.0,0.4,20.6,0.0,0.0,0.0
2018,6,3,4,0,0.0,0.0,0.4,20.7,0.0,0.0,0.0
2018,6,3,4,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2018,6,3,4,30,0.0,0.0,0.4,21.3,0.0,0.0,0.0
2018,6,3,4,45,47.5,6.5,0.4,21.55,8.0,0.0,0.0
2018,6,3,5,0,95.0,13.0,0.4,21.8,16.0,10.23,0.0
2018,6,3,5,15,225.5,25.5,0.45,22.45,48.0,20.96,7.68
2018,6,3,5,30,356.0,38.0,0.5,23.1,80.0,31.3,20.37
2018,6,3,5,45,446.5,46.0,0.55,23.8,124.5,37.73,26.5
2018,6,3,6,0,537.0,54.0,0.6,24.5,169.0,44.26,32.37
2018,6,3,6,15,595.5,59.5,0.65,25.2,219.0,48.64,36.19
2018,6,3,6,30,654.0,65.0,0.7,25.9,269.0,53.08,39.89
2018,6,3,6,45,694.5,69.0,0.75,26.6,320.5,89.37,50.43
2018,6,3,7,0,735.0,73.0,0.8,27.3,372.0,139.83,77.45
2018,6,3,7,15,764.5,76.0,0.9,28.2,424.0,191.49,113.91
2018,6,3,7,30,794.0,79.0,1.0,29.1,476.0,245.43,156.03
2018,6,3,7,45,816.0,82.5,1.1,30.0,527.0,299.69,199.95
2018,6,3,8,0,838.0,86.0,1.2,30.9,578.0,356.57,245.61
2018,6,3,8,15,855.0,88.0,1.25,31.5,625.5,408.43,286.99
2018,6,3,8,30,872.0,90.0,1.3,32.1,673.0,459.99,327.01
2018,6,3,8,45,884.5,92.5,1.4,32.75,717.0,509.25,364.32
2018,6,3,9,0,897.0,95.0,1.5,33.4,761.0,557.27,399.58
2018,6,3,9,15,903.0,98.5,1.6,33.8,799.0,600.97,431.26
2018,6,3,9,30,909.0,102.0,1.7,34.2,837.0,642.41,460.55
2018,6,3,9,45,911.5,106.5,1.85,34.6,868.5,680.0,486.82
2018,6,3,10,0,914.0,111.0,2.0,35.0,900.0,714.71,510.61
2018,6,3,10,15,919.0,112.5,2.1,35.2,926.5,745.67,531.66
2018,6,3,10,30,924.0,114.0,2.2,35.4,953.0,773.61,550.42
2018,6,3,10,45,928.0,114.5,2.35,35.65,972.5,796.85,566.12
2018,6,3,11,0,932.0,115.0,2.5,35.9,992.0,816.81,578.96
2018,6,3,11,15,934.5,115.5,2.65,36.0,1004.5,832.22,589.13
2018,6,3,11,30,937.0,116.0,2.8,36.1,1017.0,844.18,597.16
2018,6,3,11,45,937.0,116.5,2.95,36.2,1021.0,850.69,601.76
2018,6,3,12,0,937.0,117.0,3.1,36.3,1025.0,853.7,604.21
2018,6,3,12,15,936.5,117.0,3.2,36.25,1022.5,852.45,604.09
2018,6,3,12,30,936.0,117.0,3.3,36.2,1020.0,847.73,601.83
2018,6,3,12,45,934.5,115.5,3.45,36.15,1009.0,837.53,596.33
2018,6,3,13,0,933.0,114.0,3.6,36.1,998.0,823.83,588.59
2018,6,3,13,15,929.0,113.5,3.65,35.9,980.0,805.59,577.77
2018,6,3,13,30,925.0,113.0,3.7,35.7,962.0,784.03,564.21
2018,6,3,13,45,919.5,112.5,3.75,35.55,937.5,758.16,547.13
2018,6,3,14,0,914.0,112.0,3.8,35.4,913.0,729.26,527.67
2018,6,3,14,15,907.0,110.5,3.8,35.15,881.5,695.66,504.67
2018,6,3,14,30,900.0,109.0,3.8,34.9,850.0,659.42,479.33
2018,6,3,14,45,890.0,107.0,3.8,34.65,812.5,618.58,450.16
2018,6,3,15,0,880.0,105.0,3.8,34.4,775.0,575.72,418.79
2018,6,3,15,15,867.5,103.0,3.8,34.4,732.5,529.82,383.98
2018,6,3,15,30,855.0,101.0,3.8,34.4,690.0,482.59,347.27
2018,6,3,15,45,832.5,99.5,3.8,33.7,641.0,430.3,306.94
2018,6,3,16,0,810.0,98.0,3.8,33.0,592.0,377.77,265.3
2018,6,3,16,15,775.0,96.0,3.75,32.5,536.5,321.52,220.07
2018,6,3,16,30,740.0,94.0,3.7,32.0,481.0,267.43,176.25
2018,6,3,16,45,725.0,87.5,3.7,31.45,434.5,216.12,134.55
2018,6,3,17,0,710.0,81.0,3.7,30.9,388.0,165.46,95.71
2018,6,3,17,15,683.5,75.5,3.55,30.1,340.0,111.32,60.24
2018,6,3,17,30,657.0,70.0,3.4,29.3,292.0,63.44,40.87
2018,6,3,17,45,603.5,64.5,3.3,28.45,241.5,52.25,38.72
2018,6,3,18,0,550.0,59.0,3.2,27.6,191.0,47.99,35.16
2018,6,3,18,15,468.0,51.0,2.85,26.5,145.0,41.57,29.6
2018,6,3,18,30,386.0,43.0,2.5,25.4,99.0,35.21,23.84
2018,6,3,18,45,268.5,32.0,2.15,24.35,64.0,26.23,15.09
2018,6,3,19,0,151.0,21.0,1.8,23.3,29.0,15.97,0.0
2018,6,3,19,15,75.5,10.5,1.75,22.75,14.5,8.26,0.0
2018,6,3,19,30,0.0,0.0,1.7,22.2,0.0,0.0,0.0
2018,6,3,19,45,0.0,0.0,1.65,21.65,0.0,0.0,0.0
2018,6,3,20,0,0.0,0.0,1.6,21.1,0.0,0.0,0.0
2018,6,3,20,15,0.0,0.0,1.55,20.75,0.0,0.0,0.0
2018,6,3,20,30,0.0,0.0,1.5,20.4,0.0,0.0,0.0
2018,6,3,20,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2018,6,3,21,0,0.0,0.0,1.3,19.6,0.0,0.0,0.0
2018,6,3,21,15,0.0,0.0,1.3,19.35,0.0,0.0,0.0
2018,6,3,21,30,0.0,0.0,1.3,19.1,0.0,0.0,0.0
2018,6,3,21,45,0.0,0.0,1.3,18.85,0.0,0.0,0.0
2018,6,3,22,0,0.0,0.0,1.3,18.6,0.0,0.0,0.0
2018,6,3,22,15,0.0,0.0,1.3,18.4,0.0,0.0,0.0
2018,6,3,22,30,0.0,0.0,1.3,18.2,0.0,0.0,0.0
2018,6,3,22,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2018,6,3,23,0,0.0,0.0,1.3,17.8,0.0,0.0,0.0
2018,6,3,23,15,0.0,0.0,1.3,17.65,0.0,0.0,0.0
2018,6,3,23,30,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2018,6,3,23,45,0.0,0.0,1.3,17.3,0.0,0.0,0.0
2018,6,4,0,0,0.0,0.0,1.3,17.1,0.0,0.0,0.0
2018,6,4,0,15,0.0,0.0,1.3,16.9,0.0,0.0,0.0
2018,6,4,0,30,0.0,0.0,1.3,16.7,0.0,0.0,0.0
2018,6,4,0,45,0.0,0.0,1.25,16.55,0.0,0.0,0.0
2018,6,4,1,0,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,6,4,1,15,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,6,4,1,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,6,4,1,45,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,6,4,2,0,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,6,4,2,15,0.0,0.0,1.2,15.45,0.0,0.0,0.0
2018,6,4,2,30,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,6,4,2,45,0.0,0.0,1.2,15.15,0.0,0.0,0.0
2018,6,4,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,6,4,3,15,0.0,0.0,1.2,14.85,0.0,0.0,0.0
2018,6,4,3,30,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,6,4,3,45,0.0,0.0,1.2,14.55,0.0,0.0,0.0
2018,6,4,4,0,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,6,4,4,15,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,6,4,4,30,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,6,4,4,45,57.5,7.0,1.8,14.95,8.5,0.0,0.0
2018,6,4,5,0,115.0,14.0,2.0,15.1,17.0,11.02,0.0
2018,6,4,5,15,255.0,25.0,2.15,15.6,50.0,20.61,7.97
2018,6,4,5,30,395.0,36.0,2.3,16.1,83.0,29.82,19.77
2018,6,4,5,45,462.5,43.5,2.4,16.6,124.0,35.82,25.68
2018,6,4,6,0,530.0,51.0,2.5,17.1,165.0,41.86,31.3
2018,6,4,6,15,547.0,62.5,2.65,17.95,207.5,50.35,38.83
2018,6,4,6,30,564.0,74.0,2.8,18.8,250.0,58.48,45.84
2018,6,4,6,45,662.0,70.5,2.95,19.65,313.5,83.55,48.41
2018,6,4,7,0,760.0,67.0,3.1,20.5,377.0,136.61,76.5
2018,6,4,7,15,787.5,70.5,3.25,21.4,429.0,189.63,115.38
2018,6,4,7,30,815.0,74.0,3.4,22.3,481.0,244.68,160.29
2018,6,4,7,45,835.5,76.5,3.55,23.15,531.5,301.32,208.3
2018,6,4,8,0,856.0,79.0,3.7,24.0,582.0,355.4,254.31
2018,6,4,8,15,871.5,81.0,3.75,24.75,629.5,407.48,298.14
2018,6,4,8,30,887.0,83.0,3.8,25.5,677.0,459.1,340.42
2018,6,4,8,45,898.5,85.5,3.85,26.25,720.5,508.51,379.8
2018,6,4,9,0,910.0,88.0,3.9,27.0,764.0,556.58,416.89
2018,6,4,9,15,914.0,92.5,3.95,27.6,801.5,600.54,450.08
2018,6,4,9,30,918.0,97.0,4.0,28.2,839.0,642.05,480.51
2018,6,4,9,45,919.0,102.0,4.0,28.75,870.5,679.46,507.11
2018,6,4,10,0,920.0,107.0,4.0,29.3,902.0,713.86,530.89
2018,6,4,10,15,926.0,108.0,4.0,29.7,929.0,745.27,552.46
2018,6,4,10,30,932.0,109.0,4.0,30.1,956.0,773.72,571.54
2018,6,4,10,45,936.5,109.5,4.05,30.5,976.0,797.54,587.32
2018,6,4,11,0,941.0,110.0,4.1,30.9,996.0,818.06,599.95
2018,6,4,11,15,943.5,110.5,4.15,31.05,1008.5,833.64,609.82
2018,6,4,11,30,946.0,111.0,4.2,31.2,1021.0,845.74,617.42
2018,6,4,11,45,947.0,111.5,4.25,31.35,1026.0,853.14,621.97
2018,6,4,12,0,948.0,112.0,4.3,31.5,1031.0,857.03,624.28
2018,6,4,12,15,948.0,111.5,4.4,31.45,1028.5,855.8,623.99
2018,6,4,12,30,948.0,111.0,4.5,31.4,1026.0,851.05,621.46
2018,6,4,12,45,947.5,109.5,4.6,31.35,1016.0,841.55,615.81
2018,6,4,13,0,947.0,108.0,4.7,31.3,1006.0,828.49,607.95
2018,6,4,13,15,943.5,107.5,4.75,31.1,988.0,810.44,596.94
2018,6,4,13,30,940.0,107.0,4.8,30.9,970.0,789.0,583.2
2018,6,4,13,45,935.0,105.5,4.9,30.7,945.0,762.36,565.42
2018,6,4,14,0,930.0,104.0,5.0,30.5,920.0,732.6,545.06
2018,6,4,14,15,923.5,103.0,5.0,30.15,889.0,699.31,521.65
2018,6,4,14,30,917.0,102.0,5.0,29.8,858.0,663.32,495.75
2018,6,4,14,45,908.5,99.5,5.0,29.45,820.5,622.38,465.66
2018,6,4,15,0,900.0,97.0,5.0,29.1,783.0,579.26,433.16
2018,6,4,15,15,888.0,95.0,5.0,29.1,740.5,532.86,396.75
2018,6,4,15,30,876.0,93.0,5.0,29.1,698.0,485.05,358.33
2018,6,4,15,45,861.0,90.5,5.0,28.1,651.5,434.43,318.14
2018,6,4,16,0,846.0,88.0,5.0,27.1,605.0,383.19,276.16
2018,6,4,16,15,826.5,85.0,4.95,26.5,555.0,327.72,229.57
2018,6,4,16,30,807.0,82.0,4.9,25.9,505.0,274.13,184.01
2018,6,4,16,45,781.0,78.5,4.9,25.25,453.5,219.58,138.72
2018,6,4,17,0,755.0,75.0,4.9,24.6,402.0,166.78,97.51
2018,6,4,17,15,719.5,70.0,4.8,23.8,349.5,114.03,62.89
2018,6,4,17,30,684.0,65.0,4.7,23.0,297.0,64.71,42.88
2018,6,4,17,45,633.0,60.0,4.6,22.15,246.5,49.27,37.23
2018,6,4,18,0,582.0,55.0,4.5,21.3,196.0,45.24,33.77
2018,6,4,18,15,498.5,48.5,4.35,20.45,149.5,39.82,28.91
2018,6,4,18,30,415.0,42.0,4.2,19.6,103.0,34.54,23.94
2018,6,4,18,45,286.0,31.5,4.0,18.75,66.0,25.84,15.32
2018,6,4,19,0,157.0,21.0,3.8,17.9,29.0,15.99,0.0
2018,6,4,19,15,78.5,10.5,3.75,17.4,14.5,8.26,0.0
2018,6,4,19,30,0.0,0.0,3.7,16.9,0.0,0.0,0.0
2018,6,4,19,45,0.0,0.0,3.6,16.4,0.0,0.0,0.0
2018,6,4,20,0,0.0,0.0,3.5,15.9,0.0,0.0,0.0
2018,6,4,20,15,0.0,0.0,3.5,15.6,0.0,0.0,0.0
2018,6,4,20,30,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,6,4,20,45,0.0,0.0,3.45,15.05,0.0,0.0,0.0
2018,6,4,21,0,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,6,4,21,15,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,6,4,21,30,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,6,4,21,45,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,6,4,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,6,4,22,15,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,6,4,22,30,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,6,4,22,45,0.0,0.0,2.75,13.65,0.0,0.0,0.0
2018,6,4,23,0,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,6,4,23,15,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,6,4,23,30,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,6,4,23,45,0.0,0.0,2.4,13.15,0.0,0.0,0.0
2018,6,5,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,6,5,0,15,0.0,0.0,2.3,12.95,0.0,0.0,0.0
2018,6,5,0,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,6,5,0,45,0.0,0.0,2.25,12.85,0.0,0.0,0.0
2018,6,5,1,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,6,5,1,15,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,6,5,1,30,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,6,5,1,45,0.0,0.0,2.15,12.55,0.0,0.0,0.0
2018,6,5,2,0,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,6,5,2,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,6,5,2,30,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,6,5,2,45,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,6,5,3,0,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,6,5,3,15,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,6,5,3,30,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,6,5,3,45,0.0,0.0,2.5,12.25,0.0,0.0,0.0
2018,6,5,4,0,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,6,5,4,15,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,6,5,4,30,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,6,5,4,45,39.5,7.0,2.8,12.5,8.0,0.0,0.0
2018,6,5,5,0,79.0,14.0,2.9,12.6,16.0,11.02,0.0
2018,6,5,5,15,196.0,27.0,3.0,12.95,47.0,20.55,8.23
2018,6,5,5,30,313.0,40.0,3.1,13.3,78.0,32.75,22.55
2018,6,5,5,45,399.0,49.5,3.2,13.6,121.0,40.21,29.89
2018,6,5,6,0,485.0,59.0,3.3,13.9,164.0,47.7,36.92
2018,6,5,6,15,547.5,67.0,3.4,14.4,215.0,53.78,42.46
2018,6,5,6,30,610.0,75.0,3.5,14.9,266.0,59.82,47.78
2018,6,5,6,45,668.0,78.0,3.55,15.4,321.5,88.34,53.61
2018,6,5,7,0,726.0,81.0,3.6,15.9,377.0,138.78,81.3
2018,6,5,7,15,756.0,85.0,3.6,16.55,429.5,194.95,123.34
2018,6,5,7,30,786.0,89.0,3.6,17.2,482.0,249.31,168.25
2018,6,5,7,45,809.0,92.0,3.6,17.8,533.0,302.98,214.6
2018,6,5,8,0,832.0,95.0,3.6,18.4,584.0,357.65,261.84
2018,6,5,8,15,848.5,98.0,3.6,19.05,632.0,410.53,307.02
2018,6,5,8,30,865.0,101.0,3.6,19.7,680.0,463.13,350.79
2018,6,5,8,45,878.0,102.5,3.55,20.3,723.5,511.5,390.1
2018,6,5,9,0,891.0,104.0,3.5,20.9,767.0,558.65,427.23
2018,6,5,9,15,906.0,103.0,3.45,21.45,807.0,603.4,461.5
2018,6,5,9,30,921.0,102.0,3.4,22.0,847.0,646.56,493.57
2018,6,5,9,45,914.0,111.0,3.4,22.6,875.5,682.28,519.23
2018,6,5,10,0,907.0,120.0,3.4,23.2,904.0,714.38,541.58
2018,6,5,10,15,922.0,116.0,3.4,23.65,933.5,747.6,564.81
2018,6,5,10,30,937.0,112.0,3.4,24.1,963.0,778.33,585.81
2018,6,5,10,45,949.5,107.0,3.45,24.5,985.5,803.65,603.07
2018,6,5,11,0,962.0,102.0,3.5,24.9,1008.0,825.93,617.07
2018,6,5,11,15,863.5,167.5,3.55,25.2,988.5,827.85,616.48
2018,6,5,11,30,765.0,233.0,3.6,25.5,969.0,821.89,609.6
2018,6,5,11,45,679.5,292.0,3.65,25.8,948.0,807.17,597.17
2018,6,5,12,0,594.0,351.0,3.7,26.1,927.0,791.19,583.78
2018,6,5,12,15,656.0,309.0,3.8,26.2,943.5,803.12,593.77
2018,6,5,12,30,718.0,267.0,3.9,26.3,960.0,816.0,604.08
2018,6,5,12,45,830.0,190.5,4.0,26.35,984.0,826.07,613.92
2018,6,5,13,0,942.0,114.0,4.1,26.4,1008.0,828.45,617.53
2018,6,5,13,15,938.5,113.0,4.15,26.3,990.0,810.15,605.77
2018,6,5,13,30,935.0,112.0,4.2,26.2,972.0,788.48,591.19
2018,6,5,13,45,929.0,112.0,4.25,26.1,947.0,762.57,573.12
2018,6,5,14,0,923.0,112.0,4.3,26.0,922.0,733.62,552.59
2018,6,5,14,15,916.0,109.5,4.35,25.7,890.0,699.05,528.12
2018,6,5,14,30,909.0,107.0,4.4,25.4,858.0,661.82,501.15
2018,6,5,14,45,900.0,105.5,4.4,25.15,821.0,621.79,471.2
2018,6,5,15,0,891.0,104.0,4.4,24.9,784.0,579.63,438.88
2018,6,5,15,15,878.5,101.5,4.4,24.9,741.0,533.0,402.0
2018,6,5,15,30,866.0,99.0,4.4,24.9,698.0,485.01,363.12
2018,6,5,15,45,851.0,96.5,4.35,24.2,652.0,434.89,322.45
2018,6,5,16,0,836.0,94.0,4.3,23.5,606.0,382.96,279.22
2018,6,5,16,15,817.0,90.0,4.25,23.0,556.0,328.75,233.17
2018,6,5,16,30,798.0,86.0,4.2,22.5,506.0,274.97,187.05
2018,6,5,16,45,772.0,82.5,4.15,22.0,454.5,220.94,141.7
2018,6,5,17,0,746.0,79.0,4.1,21.5,403.0,168.65,100.5
2018,6,5,17,15,709.5,74.0,4.05,20.75,350.5,116.35,65.89
2018,6,5,17,30,673.0,69.0,4.0,20.0,298.0,63.06,42.11
2018,6,5,17,45,622.0,63.5,3.9,19.3,247.5,51.71,39.82
2018,6,5,18,0,571.0,58.0,3.8,18.6,197.0,47.4,36.07
2018,6,5,18,15,493.0,50.5,3.65,17.85,150.5,41.34,30.58
2018,6,5,18,30,415.0,43.0,3.5,17.1,104.0,35.34,24.93
2018,6,5,18,45,294.5,32.0,3.4,16.3,67.5,26.27,15.97
2018,6,5,19,0,174.0,21.0,3.3,15.5,31.0,16.04,0.0
2018,6,5,19,15,87.0,10.5,3.2,15.05,15.5,8.26,0.0
2018,6,5,19,30,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,6,5,19,45,0.0,0.0,3.0,14.15,0.0,0.0,0.0
2018,6,5,20,0,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,6,5,20,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2018,6,5,20,30,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,6,5,20,45,0.0,0.0,2.7,13.05,0.0,0.0,0.0
2018,6,5,21,0,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,6,5,21,15,0.0,0.0,2.55,12.7,0.0,0.0,0.0
2018,6,5,21,30,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,6,5,21,45,0.0,0.0,2.5,12.45,0.0,0.0,0.0
2018,6,5,22,0,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,6,5,22,15,0.0,0.0,2.45,12.2,0.0,0.0,0.0
2018,6,5,22,30,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,6,5,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,6,5,23,0,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,6,5,23,15,0.0,0.0,2.45,11.85,0.0,0.0,0.0
2018,6,5,23,30,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,6,5,23,45,0.0,0.0,2.55,11.75,0.0,0.0,0.0
2018,6,6,0,0,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,6,6,0,15,0.0,0.0,2.65,11.65,0.0,0.0,0.0
2018,6,6,0,30,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,6,6,0,45,0.0,0.0,2.75,11.55,0.0,0.0,0.0
2018,6,6,1,0,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,6,6,1,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2018,6,6,1,30,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,6,6,1,45,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,6,6,2,0,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,6,6,2,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,6,6,2,30,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,6,6,2,45,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,6,6,3,0,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,6,6,3,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,6,6,3,30,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,6,6,3,45,0.0,0.0,3.05,11.55,0.0,0.0,0.0
2018,6,6,4,0,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,6,6,4,15,0.0,0.0,3.0,11.65,0.0,0.0,0.0
2018,6,6,4,30,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,6,6,4,45,18.0,5.0,3.0,11.8,5.5,0.0,0.0
2018,6,6,5,0,36.0,10.0,3.0,11.9,11.0,7.87,0.0
2018,6,6,5,15,101.0,22.5,3.0,12.2,33.0,16.99,5.98
2018,6,6,5,30,166.0,35.0,3.0,12.5,55.0,26.31,17.1
2018,6,6,5,45,189.0,48.5,3.0,12.75,81.5,35.95,26.24
2018,6,6,6,0,212.0,62.0,3.0,13.0,108.0,45.3,34.93
2018,6,6,6,15,245.5,75.5,3.0,13.45,142.0,54.48,43.25
2018,6,6,6,30,279.0,89.0,3.0,13.9,176.0,63.4,51.15
2018,6,6,6,45,161.5,98.5,2.95,14.35,151.0,77.32,56.65
2018,6,6,7,0,44.0,108.0,2.9,14.8,126.0,85.41,65.1
2018,6,6,7,15,44.5,102.0,2.9,15.45,122.5,84.93,64.13
2018,6,6,7,30,45.0,96.0,2.9,16.1,119.0,83.83,62.98
2018,6,6,7,45,67.5,154.5,2.85,16.75,192.5,136.21,105.27
2018,6,6,8,0,90.0,213.0,2.8,17.4,266.0,191.23,148.99
2018,6,6,8,15,69.5,234.5,2.8,18.15,277.5,205.84,160.66
2018,6,6,8,30,49.0,256.0,2.8,18.9,289.0,218.46,170.35
2018,6,6,8,45,36.5,257.5,2.75,19.6,283.0,217.75,169.19
2018,6,6,9,0,24.0,259.0,2.7,20.3,277.0,215.56,166.77
2018,6,6,9,15,51.5,308.0,2.8,20.85,349.0,271.57,209.7
2018,6,6,9,30,79.0,357.0,2.9,21.4,421.0,330.25,253.84
2018,6,6,9,45,119.0,380.0,2.95,21.9,480.5,385.99,295.31
2018,6,6,10,0,159.0,403.0,3.0,22.4,540.0,437.16,332.86
2018,6,6,10,15,146.5,413.0,3.15,22.75,542.5,443.46,336.71
2018,6,6,10,30,134.0,423.0,3.3,23.1,545.0,448.41,339.68
2018,6,6,10,45,215.0,403.0,3.4,23.45,603.5,505.47,382.52
2018,6,6,11,0,296.0,383.0,3.5,23.8,662.0,556.11,420.12
2018,6,6,11,15,387.0,364.0,3.65,23.9,733.5,625.86,471.51
2018,6,6,11,30,478.0,345.0,3.8,24.0,805.0,687.33,516.45
2018,6,6,11,45,394.0,391.5,3.95,24.15,772.0,661.95,496.41
2018,6,6,12,0,310.0,438.0,4.1,24.3,739.0,626.67,469.73
2018,6,6,12,15,295.5,436.5,4.25,24.25,723.0,613.58,460.79
2018,6,6,12,30,281.0,435.0,4.4,24.2,707.0,599.0,450.63
2018,6,6,12,45,402.5,377.0,4.55,24.1,761.5,651.57,491.68
2018,6,6,13,0,524.0,319.0,4.7,24.0,816.0,692.06,523.6
2018,6,6,13,15,582.0,289.0,4.75,23.85,832.0,700.8,531.24
2018,6,6,13,30,640.0,259.0,4.8,23.7,848.0,706.96,537.0
2018,6,6,13,45,701.0,225.0,4.85,23.5,854.5,706.31,537.93
2018,6,6,14,0,762.0,191.0,4.9,23.3,861.0,694.85,530.93
2018,6,6,14,15,691.0,216.0,4.9,23.1,807.0,648.76,496.36
2018,6,6,14,30,620.0,241.0,4.9,22.9,753.0,599.25,459.17
2018,6,6,14,45,660.0,212.5,4.9,22.65,736.0,574.82,441.16
2018,6,6,15,0,700.0,184.0,4.9,22.4,719.0,544.92,418.2
2018,6,6,15,15,725.5,164.0,4.9,22.4,691.5,509.16,389.42
2018,6,6,15,30,751.0,144.0,4.9,22.4,664.0,469.16,356.39
2018,6,6,15,45,635.5,169.0,4.85,21.8,588.5,403.96,305.25
2018,6,6,16,0,520.0,194.0,4.8,21.2,513.0,343.41,257.87
2018,6,6,16,15,421.5,199.0,4.75,20.75,443.5,286.2,213.11
2018,6,6,16,30,323.0,204.0,4.7,20.3,374.0,235.78,174.53
2018,6,6,16,45,342.0,177.5,4.65,19.9,341.5,199.19,143.38
2018,6,6,17,0,361.0,151.0,4.6,19.5,309.0,160.88,111.71
2018,6,6,17,15,398.5,128.5,4.55,18.9,282.0,123.28,83.12
2018,6,6,17,30,436.0,106.0,4.5,18.3,255.0,81.41,59.52
2018,6,6,17,45,418.0,92.5,4.4,17.7,216.0,67.65,54.08
2018,6,6,18,0,400.0,79.0,4.3,17.1,177.0,58.6,46.15
2018,6,6,18,15,316.5,65.5,4.15,16.5,132.0,48.68,37.21
2018,6,6,18,30,233.0,52.0,4.0,15.9,87.0,38.71,28.01
2018,6,6,18,45,147.5,36.5,3.85,15.35,55.5,27.3,16.98
2018,6,6,19,0,62.0,21.0,3.7,14.8,24.0,15.8,0.0
2018,6,6,19,15,31.0,10.5,3.6,14.45,12.0,8.26,0.0
2018,6,6,19,30,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,6,6,19,45,0.0,0.0,3.4,13.75,0.0,0.0,0.0
2018,6,6,20,0,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,6,6,20,15,0.0,0.0,3.3,13.25,0.0,0.0,0.0
2018,6,6,20,30,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,6,6,20,45,0.0,0.0,3.3,12.95,0.0,0.0,0.0
2018,6,6,21,0,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,6,6,21,15,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,6,6,21,30,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,6,6,21,45,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2018,6,6,22,0,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,6,6,22,15,0.0,0.0,3.2,12.35,0.0,0.0,0.0
2018,6,6,22,30,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,6,6,22,45,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,6,6,23,0,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,6,6,23,15,0.0,0.0,3.15,12.25,0.0,0.0,0.0
2018,6,6,23,30,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,6,6,23,45,0.0,0.0,3.05,12.15,0.0,0.0,0.0
2018,6,7,0,0,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,6,7,0,15,0.0,0.0,2.95,12.05,0.0,0.0,0.0
2018,6,7,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,6,7,0,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2018,6,7,1,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,6,7,1,15,0.0,0.0,2.75,11.9,0.0,0.0,0.0
2018,6,7,1,30,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,6,7,1,45,0.0,0.0,2.65,11.75,0.0,0.0,0.0
2018,6,7,2,0,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,6,7,2,15,0.0,0.0,2.55,11.6,0.0,0.0,0.0
2018,6,7,2,30,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,6,7,2,45,0.0,0.0,2.45,11.4,0.0,0.0,0.0
2018,6,7,3,0,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,6,7,3,15,0.0,0.0,2.4,11.25,0.0,0.0,0.0
2018,6,7,3,30,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,6,7,3,45,0.0,0.0,2.4,11.15,0.0,0.0,0.0
2018,6,7,4,0,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,6,7,4,15,0.0,0.0,2.45,11.15,0.0,0.0,0.0
2018,6,7,4,30,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,6,7,4,45,8.0,4.5,2.55,11.25,4.5,0.0,0.0
2018,6,7,5,0,16.0,9.0,2.6,11.3,9.0,7.08,0.0
2018,6,7,5,15,45.5,21.0,2.6,11.65,25.5,16.22,5.57
2018,6,7,5,30,75.0,33.0,2.6,12.0,42.0,24.83,15.87
2018,6,7,5,45,48.5,42.5,2.65,12.3,49.5,32.3,23.07
2018,6,7,6,0,22.0,52.0,2.7,12.6,57.0,39.61,29.91
2018,6,7,6,15,11.5,70.5,2.7,13.2,73.0,53.0,41.98
2018,6,7,6,30,1.0,89.0,2.7,13.8,89.0,66.12,53.6
2018,6,7,6,45,10.5,113.5,2.7,14.4,117.5,84.1,65.87
2018,6,7,7,0,20.0,138.0,2.7,15.0,146.0,103.85,81.49
2018,6,7,7,15,50.0,161.5,2.65,15.7,185.5,126.89,98.68
2018,6,7,7,30,80.0,185.0,2.6,16.4,225.0,154.77,119.86
2018,6,7,7,45,114.0,209.0,2.6,17.15,272.5,189.4,146.5
2018,6,7,8,0,148.0,233.0,2.6,17.9,320.0,226.8,175.42
2018,6,7,8,15,262.0,236.0,2.6,18.6,405.5,285.25,219.48
2018,6,7,8,30,376.0,239.0,2.6,19.3,491.0,356.89,274.0
2018,6,7,8,45,467.0,236.5,2.6,20.05,570.0,419.2,321.28
2018,6,7,9,0,558.0,234.0,2.6,20.8,649.0,488.15,372.93
2018,6,7,9,15,695.5,189.5,2.6,21.5,734.0,558.59,425.28
2018,6,7,9,30,833.0,145.0,2.6,22.2,819.0,631.2,478.48
2018,6,7,9,45,866.0,134.0,2.6,22.95,859.5,667.56,504.28
2018,6,7,10,0,899.0,123.0,2.6,23.7,900.0,708.69,532.87
2018,6,7,10,15,904.0,125.0,2.75,24.25,926.5,739.62,554.53
2018,6,7,10,30,909.0,127.0,2.9,24.8,953.0,767.58,573.81
2018,6,7,10,45,912.0,128.5,3.05,25.35,972.5,790.58,589.37
2018,6,7,11,0,915.0,130.0,3.2,25.9,992.0,810.31,602.48
2018,6,7,11,15,916.5,131.0,3.4,26.25,1004.0,825.15,612.36
2018,6,7,11,30,918.0,132.0,3.6,26.6,1016.0,836.57,619.91
2018,6,7,11,45,918.0,133.0,3.8,26.9,1021.0,843.42,624.53
2018,6,7,12,0,918.0,134.0,4.0,27.2,1026.0,846.88,626.93
2018,6,7,12,15,915.0,135.5,4.15,27.25,1022.5,845.0,626.18
2018,6,7,12,30,912.0,137.0,4.3,27.3,1019.0,839.79,623.25
2018,6,7,12,45,906.5,138.5,4.45,27.35,1007.5,829.3,616.79
2018,6,7,13,0,901.0,140.0,4.6,27.4,996.0,815.55,608.25
2018,6,7,13,15,897.5,139.0,4.7,27.3,978.5,798.14,596.86
2018,6,7,13,30,894.0,138.0,4.8,27.2,961.0,777.5,583.0
2018,6,7,13,45,889.5,136.5,4.85,27.1,937.0,752.59,565.65
2018,6,7,14,0,885.0,135.0,4.9,27.0,913.0,724.67,545.85
2018,6,7,14,15,878.0,132.5,4.95,26.8,882.0,691.47,522.09
2018,6,7,14,30,871.0,130.0,5.0,26.6,851.0,655.68,495.94
2018,6,7,14,45,863.0,127.0,5.05,26.4,814.5,616.54,466.68
2018,6,7,15,0,855.0,124.0,5.1,26.2,778.0,578.38,437.29
2018,6,7,15,15,841.5,122.0,5.1,26.2,736.0,532.36,400.89
2018,6,7,15,30,828.0,120.0,5.1,26.2,694.0,485.17,362.73
2018,6,7,15,45,813.5,115.5,5.1,25.5,648.0,434.59,321.99
2018,6,7,16,0,799.0,111.0,5.1,24.8,602.0,383.48,279.69
2018,6,7,16,15,780.5,106.5,5.0,24.35,553.5,330.9,235.08
2018,6,7,16,30,762.0,102.0,4.9,23.9,505.0,278.76,190.53
2018,6,7,16,45,735.5,97.0,4.8,23.4,453.5,221.55,143.05
2018,6,7,17,0,709.0,92.0,4.7,22.9,402.0,169.56,102.32
2018,6,7,17,15,672.0,86.0,4.55,22.3,350.0,118.1,68.2
2018,6,7,17,30,635.0,80.0,4.4,21.7,298.0,70.28,47.96
2018,6,7,17,45,583.0,73.5,4.2,21.05,248.0,58.64,45.54
2018,6,7,18,0,531.0,67.0,4.0,20.4,198.0,53.9,41.44
2018,6,7,18,15,452.5,57.5,3.6,19.55,151.5,46.53,34.89
2018,6,7,18,30,374.0,48.0,3.2,18.7,105.0,39.16,28.07
2018,6,7,18,45,259.5,36.0,2.85,17.85,68.5,27.42,16.97
2018,6,7,19,0,145.0,24.0,2.5,17.0,32.0,18.16,0.0
2018,6,7,19,15,72.5,12.0,2.45,16.5,16.0,9.44,0.0
2018,6,7,19,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,6,7,19,45,0.0,0.0,2.4,15.45,0.0,0.0,0.0
2018,6,7,20,0,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,6,7,20,15,0.0,0.0,2.35,14.55,0.0,0.0,0.0
2018,6,7,20,30,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,6,7,20,45,0.0,0.0,2.3,13.85,0.0,0.0,0.0
2018,6,7,21,0,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,6,7,21,15,0.0,0.0,2.25,13.25,0.0,0.0,0.0
2018,6,7,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,6,7,21,45,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,6,7,22,0,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,6,7,22,15,0.0,0.0,2.0,12.45,0.0,0.0,0.0
2018,6,7,22,30,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,6,7,22,45,0.0,0.0,2.0,12.15,0.0,0.0,0.0
2018,6,7,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,6,7,23,15,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,6,7,23,30,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,6,7,23,45,0.0,0.0,1.95,11.75,0.0,0.0,0.0
2018,6,8,0,0,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,6,8,0,15,0.0,0.0,1.85,11.6,0.0,0.0,0.0
2018,6,8,0,30,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,6,8,0,45,0.0,0.0,1.75,11.45,0.0,0.0,0.0
2018,6,8,1,0,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,6,8,1,15,0.0,0.0,1.75,11.4,0.0,0.0,0.0
2018,6,8,1,30,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,6,8,1,45,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,6,8,2,0,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,6,8,2,15,0.0,0.0,1.85,11.45,0.0,0.0,0.0
2018,6,8,2,30,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,6,8,2,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,6,8,3,0,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,6,8,3,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2018,6,8,3,30,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,6,8,3,45,0.0,0.0,2.0,11.55,0.0,0.0,0.0
2018,6,8,4,0,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,6,8,4,15,0.0,0.0,2.15,11.8,0.0,0.0,0.0
2018,6,8,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,6,8,4,45,44.5,6.5,2.4,12.25,8.0,0.0,0.0
2018,6,8,5,0,89.0,13.0,2.5,12.5,16.0,10.23,0.0
2018,6,8,5,15,212.5,26.5,2.55,13.05,48.5,20.25,8.37
2018,6,8,5,30,336.0,40.0,2.6,13.6,81.0,32.84,22.64
2018,6,8,5,45,423.0,48.5,2.7,14.15,124.5,39.55,29.26
2018,6,8,6,0,510.0,57.0,2.8,14.7,168.0,46.34,35.6
2018,6,8,6,15,568.0,63.5,2.8,15.45,217.0,51.33,40.11
2018,6,8,6,30,626.0,70.0,2.8,16.2,266.0,56.34,44.45
2018,6,8,6,45,666.5,75.0,2.85,16.9,317.5,83.07,50.25
2018,6,8,7,0,707.0,80.0,2.9,17.6,369.0,132.77,76.98
2018,6,8,7,15,736.5,84.0,2.95,18.4,420.5,187.58,117.15
2018,6,8,7,30,766.0,88.0,3.0,19.2,472.0,240.54,160.2
2018,6,8,7,45,788.0,91.5,3.1,20.0,522.0,293.11,204.98
2018,6,8,8,0,810.0,95.0,3.2,20.8,572.0,346.61,250.63
2018,6,8,8,15,827.5,98.0,3.25,21.55,619.5,398.65,294.54
2018,6,8,8,30,845.0,101.0,3.3,22.3,667.0,450.57,337.23
2018,6,8,8,45,858.0,103.0,3.35,23.05,710.0,498.43,375.7
2018,6,8,9,0,871.0,105.0,3.4,23.8,753.0,545.06,412.04
2018,6,8,9,15,882.0,106.5,3.5,24.45,792.0,588.78,445.43
2018,6,8,9,30,893.0,108.0,3.6,25.1,831.0,630.71,476.58
2018,6,8,9,45,902.0,109.0,3.7,25.7,864.5,668.93,504.37
2018,6,8,10,0,911.0,110.0,3.8,26.3,898.0,704.77,529.81
2018,6,8,10,15,917.0,111.5,3.85,26.85,925.0,736.37,551.63
2018,6,8,10,30,923.0,113.0,3.9,27.4,952.0,765.05,570.97
2018,6,8,10,45,926.5,114.0,4.0,27.95,971.5,788.39,586.49
2018,6,8,11,0,930.0,115.0,4.1,28.5,991.0,808.45,599.21
2018,6,8,11,15,932.0,115.0,4.2,28.8,1003.0,823.18,608.45
2018,6,8,11,30,934.0,115.0,4.3,29.1,1015.0,834.46,615.44
2018,6,8,11,45,935.0,115.5,4.4,29.4,1020.0,841.9,619.9
2018,6,8,12,0,936.0,116.0,4.5,29.7,1025.0,845.89,622.13
2018,6,8,12,15,934.5,116.5,4.6,29.8,1022.0,844.47,621.27
2018,6,8,12,30,933.0,117.0,4.7,29.9,1019.0,839.62,618.45
2018,6,8,12,45,929.0,117.5,4.8,29.95,1008.0,829.39,612.17
2018,6,8,13,0,925.0,118.0,4.9,30.0,997.0,815.76,603.63
2018,6,8,13,15,921.0,117.0,4.95,29.9,979.0,797.57,592.07
2018,6,8,13,30,917.0,116.0,5.0,29.8,961.0,776.09,577.43
2018,6,8,13,45,911.5,114.5,5.05,29.7,936.0,749.93,559.3
2018,6,8,14,0,906.0,113.0,5.1,29.6,911.0,720.76,538.72
2018,6,8,14,15,898.5,111.5,5.15,29.4,879.5,687.41,514.96
2018,6,8,14,30,891.0,110.0,5.2,29.2,848.0,651.49,488.81
2018,6,8,14,45,882.0,108.0,5.2,29.0,811.5,611.9,459.21
2018,6,8,15,0,873.0,106.0,5.2,28.8,775.0,570.24,427.36
2018,6,8,15,15,860.5,104.0,5.2,28.8,733.0,524.97,391.69
2018,6,8,15,30,848.0,102.0,5.2,28.8,691.0,478.38,354.13
2018,6,8,15,45,832.0,98.5,5.2,28.1,644.0,427.63,313.48
2018,6,8,16,0,816.0,95.0,5.2,27.4,597.0,376.09,271.06
2018,6,8,16,15,788.5,91.0,5.15,26.85,543.5,320.49,224.73
2018,6,8,16,30,761.0,87.0,5.1,26.3,490.0,266.25,179.19
2018,6,8,16,45,742.5,82.5,5.05,25.8,443.0,215.05,136.38
2018,6,8,17,0,724.0,78.0,5.0,25.3,396.0,164.81,96.95
2018,6,8,17,15,693.5,73.5,4.85,24.6,346.5,114.79,64.13
2018,6,8,17,30,663.0,69.0,4.7,23.9,297.0,63.1,41.31
2018,6,8,17,45,615.0,63.0,4.55,23.2,247.5,51.22,38.74
2018,6,8,18,0,567.0,57.0,4.4,22.5,198.0,46.56,34.75
2018,6,8,18,15,475.0,51.0,4.05,21.7,150.5,41.53,30.27
2018,6,8,18,30,383.0,45.0,3.7,20.9,103.0,36.7,25.73
2018,6,8,18,45,283.5,33.5,3.35,20.1,68.0,27.41,16.85
2018,6,8,19,0,184.0,22.0,3.0,19.3,33.0,18.07,0.16
2018,6,8,19,15,92.0,11.0,2.9,18.8,16.5,8.65,0.0
2018,6,8,19,30,0.0,0.0,2.8,18.3,0.0,0.0,0.0
2018,6,8,19,45,0.0,0.0,2.7,17.8,0.0,0.0,0.0
2018,6,8,20,0,0.0,0.0,2.6,17.3,0.0,0.0,0.0
2018,6,8,20,15,0.0,0.0,2.55,16.95,0.0,0.0,0.0
2018,6,8,20,30,0.0,0.0,2.5,16.6,0.0,0.0,0.0
2018,6,8,20,45,0.0,0.0,2.45,16.25,0.0,0.0,0.0
2018,6,8,21,0,0.0,0.0,2.4,15.9,0.0,0.0,0.0
2018,6,8,21,15,0.0,0.0,2.35,15.7,0.0,0.0,0.0
2018,6,8,21,30,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,6,8,21,45,0.0,0.0,2.25,15.25,0.0,0.0,0.0
2018,6,8,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,6,8,22,15,0.0,0.0,2.1,14.85,0.0,0.0,0.0
2018,6,8,22,30,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,6,8,22,45,0.0,0.0,1.95,14.55,0.0,0.0,0.0
2018,6,8,23,0,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,6,8,23,15,0.0,0.0,1.85,14.3,0.0,0.0,0.0
2018,6,8,23,30,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,6,8,23,45,0.0,0.0,1.75,14.05,0.0,0.0,0.0
2018,6,9,0,0,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,6,9,0,15,0.0,0.0,1.65,13.8,0.0,0.0,0.0
2018,6,9,0,30,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,6,9,0,45,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,6,9,1,0,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,6,9,1,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2018,6,9,1,30,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,6,9,1,45,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2018,6,9,2,0,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,6,9,2,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,6,9,2,30,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,6,9,2,45,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2018,6,9,3,0,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,6,9,3,15,0.0,0.0,2.15,13.45,0.0,0.0,0.0
2018,6,9,3,30,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,6,9,3,45,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,6,9,4,0,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,6,9,4,15,0.0,0.0,2.25,13.55,0.0,0.0,0.0
2018,6,9,4,30,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,6,9,4,45,42.5,6.5,2.4,13.9,8.0,0.0,0.0
2018,6,9,5,0,85.0,13.0,2.5,14.1,16.0,10.23,0.0
2018,6,9,5,15,200.5,26.0,2.7,14.6,47.0,19.86,8.07
2018,6,9,5,30,316.0,39.0,2.9,15.1,78.0,31.89,21.68
2018,6,9,5,45,411.5,47.0,3.1,15.65,121.5,38.25,27.92
2018,6,9,6,0,507.0,55.0,3.3,16.2,165.0,44.74,33.96
2018,6,9,6,15,491.5,69.0,3.4,16.75,198.5,54.66,42.83
2018,6,9,6,30,476.0,83.0,3.5,17.3,232.0,63.98,50.96
2018,6,9,6,45,318.5,113.0,3.6,17.9,220.5,91.28,64.58
2018,6,9,7,0,161.0,143.0,3.7,18.5,209.0,119.65,87.84
2018,6,9,7,15,97.5,156.5,3.8,19.05,198.0,131.05,98.79
2018,6,9,7,30,34.0,170.0,3.9,19.6,187.0,134.2,103.67
2018,6,9,7,45,55.5,208.0,3.95,20.15,239.0,170.68,132.02
2018,6,9,8,0,77.0,246.0,4.0,20.7,291.0,210.06,162.48
2018,6,9,8,15,75.5,251.0,4.05,21.15,298.5,219.6,169.8
2018,6,9,8,30,74.0,256.0,4.1,21.6,306.0,228.49,176.56
2018,6,9,8,45,90.0,252.5,4.15,22.05,317.0,243.41,187.88
2018,6,9,9,0,106.0,249.0,4.2,22.5,328.0,255.06,196.7
2018,6,9,9,15,273.5,252.0,4.25,22.85,470.0,361.46,278.95
2018,6,9,9,30,441.0,255.0,4.3,23.2,612.0,484.09,371.75
2018,6,9,9,45,415.5,288.5,4.35,23.55,635.5,513.15,392.43
2018,6,9,10,0,390.0,322.0,4.4,23.9,659.0,538.92,410.56
2018,6,9,10,15,433.0,309.0,4.5,24.15,694.0,572.38,435.6
2018,6,9,10,30,476.0,296.0,4.6,24.4,729.0,606.01,460.57
2018,6,9,10,45,387.0,337.5,4.7,24.65,694.5,586.28,444.46
2018,6,9,11,0,298.0,379.0,4.8,24.9,660.0,552.39,418.13
2018,6,9,11,15,376.0,394.5,5.0,25.0,753.5,630.96,476.31
2018,6,9,11,30,454.0,410.0,5.2,25.1,847.0,717.2,538.61
2018,6,9,11,45,535.5,367.5,5.35,25.15,886.0,752.21,565.21
2018,6,9,12,0,617.0,325.0,5.5,25.2,925.0,780.73,587.5
2018,6,9,12,15,528.0,368.5,5.6,25.1,881.0,748.72,563.44
2018,6,9,12,30,439.0,412.0,5.7,25.0,837.0,709.88,534.64
2018,6,9,12,45,406.5,419.5,5.8,24.95,810.0,678.9,512.61
2018,6,9,13,0,374.0,427.0,5.9,24.9,783.0,653.98,494.58
2018,6,9,13,15,373.5,415.0,5.95,24.7,765.0,636.22,482.52
2018,6,9,13,30,373.0,403.0,6.0,24.5,747.0,616.85,469.13
2018,6,9,13,45,340.0,404.0,6.05,24.25,711.0,583.47,444.82
2018,6,9,14,0,307.0,405.0,6.1,24.0,675.0,550.19,420.42
2018,6,9,14,15,327.0,383.5,6.1,23.7,662.5,534.01,409.33
2018,6,9,14,30,347.0,362.0,6.1,23.4,650.0,515.45,396.12
2018,6,9,14,45,471.0,293.5,6.1,23.1,665.5,524.79,404.36
2018,6,9,15,0,595.0,225.0,6.1,22.8,681.0,519.43,400.44
2018,6,9,15,15,602.5,209.0,6.1,22.8,649.0,482.7,370.93
2018,6,9,15,30,610.0,193.0,6.1,22.8,617.0,443.63,338.92
2018,6,9,15,45,550.0,197.5,6.05,21.9,560.5,387.15,294.49
2018,6,9,16,0,490.0,202.0,6.0,21.0,504.0,338.28,255.54
2018,6,9,16,15,476.0,186.0,5.9,20.45,459.5,293.0,217.8
2018,6,9,16,30,462.0,170.0,5.8,19.9,415.0,248.42,180.34
2018,6,9,16,45,521.0,138.0,5.75,19.35,388.0,207.63,143.27
2018,6,9,17,0,580.0,106.0,5.7,18.8,361.0,162.27,103.74
2018,6,9,17,15,519.0,101.5,5.5,18.3,308.5,117.24,74.02
2018,6,9,17,30,458.0,97.0,5.3,17.8,256.0,76.35,55.05
2018,6,9,17,45,454.0,81.0,5.15,17.25,217.0,60.5,47.9
2018,6,9,18,0,450.0,65.0,5.0,16.7,178.0,51.43,39.92
2018,6,9,18,15,392.0,55.0,4.8,16.15,137.5,43.96,33.15
2018,6,9,18,30,334.0,45.0,4.6,15.6,97.0,36.36,26.06
2018,6,9,18,45,240.0,34.0,4.35,15.1,64.5,25.92,16.08
2018,6,9,19,0,146.0,23.0,4.1,14.6,32.0,17.45,1.02
2018,6,9,19,15,73.5,11.5,4.05,14.2,16.0,9.05,0.0
2018,6,9,19,30,1.0,0.0,4.0,13.8,0.0,0.0,0.0
2018,6,9,19,45,0.5,0.0,3.95,13.4,0.0,0.0,0.0
2018,6,9,20,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,6,9,20,15,0.0,0.0,3.9,12.75,0.0,0.0,0.0
2018,6,9,20,30,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2018,6,9,20,45,0.0,0.0,3.9,12.3,0.0,0.0,0.0
2018,6,9,21,0,0.0,0.0,3.9,12.1,0.0,0.0,0.0
2018,6,9,21,15,0.0,0.0,3.75,11.95,0.0,0.0,0.0
2018,6,9,21,30,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,6,9,21,45,0.0,0.0,3.45,11.65,0.0,0.0,0.0
2018,6,9,22,0,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,6,9,22,15,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,6,9,22,30,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,6,9,22,45,0.0,0.0,3.05,11.25,0.0,0.0,0.0
2018,6,9,23,0,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,6,9,23,15,0.0,0.0,2.9,11.15,0.0,0.0,0.0
2018,6,9,23,30,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,6,9,23,45,0.0,0.0,2.75,11.1,0.0,0.0,0.0
2018,6,10,0,0,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,6,10,0,15,0.0,0.0,2.65,11.05,0.0,0.0,0.0
2018,6,10,0,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,6,10,0,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,6,10,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,6,10,1,15,0.0,0.0,2.6,10.95,0.0,0.0,0.0
2018,6,10,1,30,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,6,10,1,45,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,6,10,2,0,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,6,10,2,15,0.0,0.0,2.45,10.75,0.0,0.0,0.0
2018,6,10,2,30,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,6,10,2,45,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,6,10,3,0,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,6,10,3,15,0.0,0.0,2.05,10.45,0.0,0.0,0.0
2018,6,10,3,30,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,6,10,3,45,0.0,0.0,2.3,10.55,0.0,0.0,0.0
2018,6,10,4,0,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,6,10,4,15,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,6,10,4,30,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,6,10,4,45,36.0,7.0,2.7,10.95,8.0,0.0,0.0
2018,6,10,5,0,72.0,14.0,2.8,11.1,16.0,11.02,0.0
2018,6,10,5,15,189.0,28.0,2.95,11.65,47.5,21.26,9.26
2018,6,10,5,30,306.0,42.0,3.1,12.2,79.0,32.01,22.08
2018,6,10,5,45,397.0,51.0,3.2,12.75,122.5,41.4,31.06
2018,6,10,6,0,488.0,60.0,3.3,13.3,166.0,48.5,37.73
2018,6,10,6,15,541.0,67.5,3.4,14.05,213.5,54.07,42.78
2018,6,10,6,30,594.0,75.0,3.5,14.8,261.0,59.59,47.59
2018,6,10,6,45,602.5,85.0,3.55,15.55,303.0,85.73,54.99
2018,6,10,7,0,611.0,95.0,3.6,16.3,345.0,132.25,81.14
2018,6,10,7,15,629.5,104.5,3.7,17.1,392.0,180.41,116.66
2018,6,10,7,30,648.0,114.0,3.8,17.9,439.0,229.92,157.24
2018,6,10,7,45,672.0,121.0,3.95,18.7,488.0,280.08,199.66
2018,6,10,8,0,696.0,128.0,4.1,19.5,537.0,331.65,243.4
2018,6,10,8,15,734.5,127.0,4.15,20.3,590.5,383.27,286.35
2018,6,10,8,30,773.0,126.0,4.2,21.1,644.0,438.65,331.4
2018,6,10,8,45,804.0,123.5,4.3,21.85,693.0,488.71,371.65
2018,6,10,9,0,835.0,121.0,4.4,22.6,742.0,539.32,411.38
2018,6,10,9,15,857.0,118.0,4.45,23.2,784.0,581.78,444.32
2018,6,10,9,30,879.0,115.0,4.5,23.8,826.0,625.67,477.42
2018,6,10,9,45,884.5,117.5,4.55,24.35,858.0,662.44,504.54
2018,6,10,10,0,890.0,120.0,4.6,24.9,890.0,696.64,529.17
2018,6,10,10,15,891.0,124.5,4.6,25.3,915.0,726.61,550.28
2018,6,10,10,30,892.0,129.0,4.6,25.7,940.0,753.42,568.73
2018,6,10,10,45,906.0,123.5,4.6,26.1,962.5,778.67,586.01
2018,6,10,11,0,920.0,118.0,4.6,26.5,985.0,801.09,600.96
2018,6,10,11,15,922.5,118.0,4.65,26.8,997.0,816.11,610.43
2018,6,10,11,30,925.0,118.0,4.7,27.1,1009.0,827.74,617.64
2018,6,10,11,45,926.0,117.5,4.75,27.35,1013.5,834.39,621.64
2018,6,10,12,0,927.0,117.0,4.8,27.6,1018.0,837.64,623.41
2018,6,10,12,15,926.5,116.5,4.85,27.7,1015.0,836.31,622.53
2018,6,10,12,30,926.0,116.0,4.9,27.8,1012.0,831.58,619.42
2018,6,10,12,45,924.5,115.0,4.95,27.9,1002.0,822.25,613.24
2018,6,10,13,0,923.0,114.0,5.0,28.0,992.0,809.5,604.78
2018,6,10,13,15,919.0,113.5,5.05,27.9,974.5,791.85,593.45
2018,6,10,13,30,915.0,113.0,5.1,27.8,957.0,770.93,579.01
2018,6,10,13,45,909.0,112.0,5.1,27.75,932.0,744.99,560.47
2018,6,10,14,0,903.0,111.0,5.1,27.7,907.0,716.07,539.53
2018,6,10,14,15,895.5,109.5,5.15,27.45,876.0,682.94,515.81
2018,6,10,14,30,888.0,108.0,5.2,27.2,845.0,647.25,489.67
2018,6,10,14,45,879.0,106.0,5.2,27.0,808.5,607.89,459.98
2018,6,10,15,0,870.0,104.0,5.2,26.8,772.0,566.47,428.01
2018,6,10,15,15,858.0,102.0,5.2,26.8,730.5,521.71,392.41
2018,6,10,15,30,846.0,100.0,5.2,26.8,689.0,475.58,354.88
2018,6,10,15,45,830.5,97.5,5.15,26.1,643.5,425.99,314.66
2018,6,10,16,0,815.0,95.0,5.1,25.4,598.0,375.66,272.77
2018,6,10,16,15,795.0,91.5,5.1,24.9,549.0,322.91,228.1
2018,6,10,16,30,775.0,88.0,5.1,24.4,500.0,270.71,183.51
2018,6,10,16,45,749.0,84.0,5.05,23.9,449.5,217.74,139.27
2018,6,10,17,0,723.0,80.0,5.0,23.4,399.0,166.55,99.1
2018,6,10,17,15,686.5,75.5,4.9,22.7,348.0,111.92,62.42
2018,6,10,17,30,650.0,71.0,4.8,22.0,297.0,64.61,42.73
2018,6,10,17,45,599.5,65.5,4.7,21.35,247.5,52.84,40.45
2018,6,10,18,0,549.0,60.0,4.6,20.7,198.0,48.63,36.83
2018,6,10,18,15,474.5,52.5,4.35,19.95,152.5,42.67,31.51
2018,6,10,18,30,400.0,45.0,4.1,19.2,107.0,36.77,26.02
2018,6,10,18,45,289.0,35.0,3.85,18.45,71.5,28.65,18.14
2018,6,10,19,0,178.0,25.0,3.6,17.7,36.0,18.99,2.36
2018,6,10,19,15,92.5,13.5,3.5,17.2,19.0,10.62,0.0
2018,6,10,19,30,7.0,2.0,3.4,16.7,2.0,0.0,0.0
2018,6,10,19,45,3.5,1.0,3.3,16.2,1.0,0.0,0.0
2018,6,10,20,0,0.0,0.0,3.2,15.7,0.0,0.0,0.0
2018,6,10,20,15,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,6,10,20,30,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,6,10,20,45,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,6,10,21,0,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,6,10,21,15,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,6,10,21,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,6,10,21,45,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,6,10,22,0,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,6,10,22,15,0.0,0.0,2.35,13.55,0.0,0.0,0.0
2018,6,10,22,30,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,6,10,22,45,0.0,0.0,2.3,13.25,0.0,0.0,0.0
2018,6,10,23,0,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,6,10,23,15,0.0,0.0,2.25,13.05,0.0,0.0,0.0
2018,6,10,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,6,10,23,45,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,6,11,0,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,6,11,0,15,0.0,0.0,2.15,12.7,0.0,0.0,0.0
2018,6,11,0,30,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,6,11,0,45,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,6,11,1,0,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,6,11,1,15,0.0,0.0,2.15,12.4,0.0,0.0,0.0
2018,6,11,1,30,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,6,11,1,45,0.0,0.0,2.2,12.35,0.0,0.0,0.0
2018,6,11,2,0,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,6,11,2,15,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,6,11,2,30,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,6,11,2,45,0.0,0.0,2.2,12.25,0.0,0.0,0.0
2018,6,11,3,0,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,6,11,3,15,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,6,11,3,30,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,6,11,3,45,0.0,0.0,2.15,12.15,0.0,0.0,0.0
2018,6,11,4,0,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,6,11,4,15,0.0,0.0,2.15,12.25,0.0,0.0,0.0
2018,6,11,4,30,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,6,11,4,45,52.0,7.0,2.25,12.55,8.5,0.0,0.0
2018,6,11,5,0,104.0,14.0,2.3,12.7,17.0,11.02,0.0
2018,6,11,5,15,233.0,25.5,2.3,13.25,49.0,20.93,8.97
2018,6,11,5,30,362.0,37.0,2.3,13.8,81.0,30.45,20.58
2018,6,11,5,45,449.0,44.0,2.35,14.35,124.5,36.1,26.21
2018,6,11,6,0,536.0,51.0,2.4,14.9,168.0,41.9,31.65
2018,6,11,6,15,592.5,56.5,2.45,15.65,217.0,46.34,35.66
2018,6,11,6,30,649.0,62.0,2.5,16.4,266.0,50.82,39.54
2018,6,11,6,45,688.5,66.5,2.5,17.1,317.0,79.18,47.89
2018,6,11,7,0,728.0,71.0,2.5,17.8,368.0,128.96,73.41
2018,6,11,7,15,755.5,74.5,2.55,18.65,419.0,179.8,109.8
2018,6,11,7,30,783.0,78.0,2.6,19.5,470.0,232.74,152.68
2018,6,11,7,45,804.0,81.5,2.65,20.35,520.0,285.74,197.72
2018,6,11,8,0,825.0,85.0,2.7,21.2,570.0,339.55,243.53
2018,6,11,8,15,841.5,87.0,2.75,22.0,617.0,392.34,287.95
2018,6,11,8,30,858.0,89.0,2.8,22.8,664.0,442.79,329.46
2018,6,11,8,45,870.5,91.5,2.8,23.6,707.5,491.24,368.13
2018,6,11,9,0,883.0,94.0,2.8,24.4,751.0,538.5,404.62
2018,6,11,9,15,883.0,100.5,2.85,25.2,786.5,580.78,436.39
2018,6,11,9,30,883.0,107.0,2.9,26.0,822.0,620.38,465.18
2018,6,11,9,45,877.5,117.0,2.95,26.75,851.5,656.54,490.66
2018,6,11,10,0,872.0,127.0,3.0,27.5,881.0,689.28,513.0
2018,6,11,10,15,879.0,128.0,3.05,28.25,908.0,720.06,533.62
2018,6,11,10,30,886.0,129.0,3.1,29.0,935.0,748.09,551.88
2018,6,11,10,45,891.5,129.5,3.15,29.7,955.5,771.73,566.9
2018,6,11,11,0,897.0,130.0,3.2,30.4,976.0,792.29,579.58
2018,6,11,11,15,900.0,131.0,3.2,30.8,989.0,808.14,589.1
2018,6,11,11,30,903.0,132.0,3.2,31.2,1002.0,820.69,596.14
2018,6,11,11,45,904.5,131.5,3.25,31.6,1007.0,827.6,599.77
2018,6,11,12,0,906.0,131.0,3.3,32.0,1012.0,831.21,601.32
2018,6,11,12,15,910.0,128.0,3.35,32.2,1011.0,831.56,601.31
2018,6,11,12,30,914.0,125.0,3.4,32.4,1010.0,828.56,599.19
2018,6,11,12,45,918.5,120.0,3.45,32.6,1002.0,820.91,594.1
2018,6,11,13,0,923.0,115.0,3.5,32.8,994.0,809.68,586.72
2018,6,11,13,15,919.5,115.0,3.55,32.85,977.0,792.88,575.99
2018,6,11,13,30,916.0,115.0,3.6,32.9,960.0,772.78,562.32
2018,6,11,13,45,912.0,113.5,3.65,32.95,936.5,747.89,545.24
2018,6,11,14,0,908.0,112.0,3.7,33.0,913.0,719.9,525.76
2018,6,11,14,15,901.0,110.0,3.75,32.95,882.0,686.6,502.45
2018,6,11,14,30,894.0,108.0,3.8,32.9,851.0,650.68,476.81
2018,6,11,14,45,885.5,106.0,3.85,32.8,814.5,611.46,448.31
2018,6,11,15,0,877.0,104.0,3.9,32.7,778.0,570.11,417.55
2018,6,11,15,15,865.0,102.0,3.9,32.7,736.5,525.11,383.06
2018,6,11,15,30,853.0,100.0,3.9,32.7,695.0,478.72,346.67
2018,6,11,15,45,837.5,97.5,3.95,32.2,649.5,429.36,307.87
2018,6,11,16,0,822.0,95.0,4.0,31.7,604.0,378.21,266.63
2018,6,11,16,15,790.5,93.0,4.0,31.25,550.0,322.88,221.7
2018,6,11,16,30,759.0,91.0,4.0,30.8,496.0,269.28,177.81
2018,6,11,16,45,734.5,86.5,3.95,30.35,446.0,217.08,135.47
2018,6,11,17,0,710.0,82.0,3.9,29.9,396.0,166.52,96.86
2018,6,11,17,15,683.0,76.5,3.7,29.2,348.0,112.6,61.28
2018,6,11,17,30,656.0,71.0,3.5,28.5,300.0,65.01,41.64
2018,6,11,17,45,604.5,65.5,3.3,27.75,250.0,52.89,39.39
2018,6,11,18,0,553.0,60.0,3.1,27.0,200.0,48.66,35.86
2018,6,11,18,15,476.5,53.0,2.7,25.85,154.5,43.06,31.05
2018,6,11,18,30,400.0,46.0,2.3,24.7,109.0,37.56,26.08
2018,6,11,18,45,287.0,35.5,1.9,23.5,72.5,29.04,18.08
2018,6,11,19,0,174.0,25.0,1.5,22.3,36.0,18.99,2.93
