Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,11,19,15,90.5,13.5,1.45,21.75,19.0,10.62,0.0
2018,6,11,19,30,7.0,2.0,1.4,21.2,2.0,0.0,0.0
2018,6,11,19,45,3.5,1.0,1.3,20.7,1.0,0.0,0.0
2018,6,11,20,0,0.0,0.0,1.2,20.2,0.0,0.0,0.0
2018,6,11,20,15,0.0,0.0,1.15,19.8,0.0,0.0,0.0
2018,6,11,20,30,0.0,0.0,1.1,19.4,0.0,0.0,0.0
2018,6,11,20,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2018,6,11,21,0,0.0,0.0,1.0,18.6,0.0,0.0,0.0
2018,6,11,21,15,0.0,0.0,1.0,18.3,0.0,0.0,0.0
2018,6,11,21,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2018,6,11,21,45,0.0,0.0,0.95,17.7,0.0,0.0,0.0
2018,6,11,22,0,0.0,0.0,0.9,17.4,0.0,0.0,0.0
2018,6,11,22,15,0.0,0.0,0.9,17.15,0.0,0.0,0.0
2018,6,11,22,30,0.0,0.0,0.9,16.9,0.0,0.0,0.0
2018,6,11,22,45,0.0,0.0,0.85,16.7,0.0,0.0,0.0
2018,6,11,23,0,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,6,11,23,15,0.0,0.0,0.8,16.35,0.0,0.0,0.0
2018,6,11,23,30,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,6,11,23,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,6,12,0,0,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,6,12,0,15,0.0,0.0,0.8,15.75,0.0,0.0,0.0
2018,6,12,0,30,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,6,12,0,45,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,6,12,1,0,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,6,12,1,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,6,12,1,30,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,6,12,1,45,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,6,12,2,0,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,6,12,2,15,0.0,0.0,0.75,15.55,0.0,0.0,0.0
2018,6,12,2,30,0.0,0.0,0.7,15.6,0.0,0.0,0.0
2018,6,12,2,45,0.0,0.0,0.7,15.6,0.0,0.0,0.0
2018,6,12,3,0,0.0,0.0,0.7,15.6,0.0,0.0,0.0
2018,6,12,3,15,0.0,0.0,0.65,15.7,0.0,0.0,0.0
2018,6,12,3,30,0.0,0.0,0.6,15.8,0.0,0.0,0.0
2018,6,12,3,45,0.0,0.0,0.6,15.85,0.0,0.0,0.0
2018,6,12,4,0,0.0,0.0,0.6,15.9,0.0,0.0,0.0
2018,6,12,4,15,0.0,0.0,0.55,16.3,0.0,0.0,0.0
2018,6,12,4,30,0.0,0.0,0.5,16.7,0.0,0.0,0.0
2018,6,12,4,45,52.5,7.0,0.45,17.05,8.5,0.0,0.0
2018,6,12,5,0,105.0,14.0,0.4,17.4,17.0,11.02,0.0
2018,6,12,5,15,237.0,25.5,0.4,18.35,49.5,20.94,8.76
2018,6,12,5,30,369.0,37.0,0.4,19.3,82.0,30.48,20.16
2018,6,12,5,45,456.0,45.0,0.4,20.25,126.5,36.96,26.33
2018,6,12,6,0,543.0,53.0,0.4,21.2,171.0,43.51,32.24
2018,6,12,6,15,599.5,58.5,0.5,22.15,220.5,47.91,36.07
2018,6,12,6,30,656.0,64.0,0.6,23.1,270.0,52.36,39.78
2018,6,12,6,45,695.5,68.0,0.7,24.05,321.0,79.74,47.25
2018,6,12,7,0,735.0,72.0,0.8,25.0,372.0,129.48,71.38
2018,6,12,7,15,763.0,76.0,0.95,26.05,424.0,181.17,106.83
2018,6,12,7,30,791.0,80.0,1.1,27.1,476.0,235.02,148.59
2018,6,12,7,45,812.5,82.5,1.25,28.15,526.0,287.75,191.49
2018,6,12,8,0,834.0,85.0,1.4,29.2,576.0,343.38,236.65
2018,6,12,8,15,850.0,87.5,1.45,29.95,623.0,394.8,278.15
2018,6,12,8,30,866.0,90.0,1.5,30.7,670.0,445.86,318.25
2018,6,12,8,45,878.0,92.0,1.55,31.45,713.0,494.03,355.06
2018,6,12,9,0,890.0,94.0,1.6,32.2,756.0,540.96,389.75
2018,6,12,9,15,901.0,95.0,1.65,32.7,795.0,585.0,421.73
2018,6,12,9,30,912.0,96.0,1.7,33.2,834.0,627.22,451.52
2018,6,12,9,45,920.5,97.0,1.8,33.7,867.5,665.84,478.37
2018,6,12,10,0,929.0,98.0,1.9,34.2,901.0,702.0,502.95
2018,6,12,10,15,934.0,99.0,2.0,34.55,927.5,733.13,524.0
2018,6,12,10,30,939.0,100.0,2.1,34.9,954.0,761.24,542.71
2018,6,12,10,45,942.5,100.5,2.25,35.25,973.5,784.68,558.45
2018,6,12,11,0,946.0,101.0,2.4,35.6,993.0,804.8,571.3
2018,6,12,11,15,948.0,101.5,2.5,35.75,1005.5,820.36,581.15
2018,6,12,11,30,950.0,102.0,2.6,35.9,1018.0,832.42,588.83
2018,6,12,11,45,950.5,102.5,2.7,36.1,1023.0,839.79,593.46
2018,6,12,12,0,951.0,103.0,2.8,36.3,1028.0,843.64,595.94
2018,6,12,12,15,949.0,104.0,2.95,36.3,1025.0,842.43,596.05
2018,6,12,12,30,947.0,105.0,3.1,36.3,1022.0,837.73,593.98
2018,6,12,12,45,943.0,105.5,3.25,36.3,1011.0,827.59,588.43
2018,6,12,13,0,939.0,106.0,3.4,36.3,1000.0,814.01,580.66
2018,6,12,13,15,935.5,105.0,3.5,36.2,982.5,796.17,570.1
2018,6,12,13,30,932.0,104.0,3.6,36.1,965.0,774.96,556.7
2018,6,12,13,45,926.0,104.0,3.7,35.95,940.5,749.56,540.1
2018,6,12,14,0,920.0,104.0,3.8,35.8,916.0,721.13,521.1
2018,6,12,14,15,913.0,102.5,3.9,35.5,885.0,687.92,498.73
2018,6,12,14,30,906.0,101.0,4.0,35.2,854.0,652.07,473.95
2018,6,12,14,45,896.5,99.0,4.05,34.95,817.0,611.89,445.25
2018,6,12,15,0,887.0,97.0,4.1,34.7,780.0,569.64,414.28
2018,6,12,15,15,875.5,95.0,4.1,34.7,738.5,524.54,379.91
2018,6,12,15,30,864.0,93.0,4.1,34.7,697.0,478.0,343.58
2018,6,12,15,45,849.0,91.0,4.15,33.95,651.5,428.83,305.4
2018,6,12,16,0,834.0,89.0,4.2,33.2,606.0,379.04,265.58
2018,6,12,16,15,809.0,87.5,4.2,32.7,555.5,324.11,220.95
2018,6,12,16,30,784.0,86.0,4.2,32.2,505.0,271.67,177.85
2018,6,12,16,45,758.0,82.0,4.15,31.75,454.0,218.29,134.74
2018,6,12,17,0,732.0,78.0,4.1,31.3,403.0,166.67,95.51
2018,6,12,17,15,701.5,73.0,4.0,30.5,353.0,115.91,62.88
2018,6,12,17,30,671.0,68.0,3.9,29.7,303.0,63.54,39.92
2018,6,12,17,45,622.0,62.5,3.75,28.95,253.0,50.9,37.51
2018,6,12,18,0,573.0,57.0,3.6,28.2,203.0,46.58,33.92
2018,6,12,18,15,501.5,50.5,3.3,27.15,157.5,41.3,29.38
2018,6,12,18,30,430.0,44.0,3.0,26.1,112.0,36.11,24.7
2018,6,12,18,45,318.0,35.0,2.7,25.05,75.5,28.74,17.74
2018,6,12,19,0,206.0,26.0,2.4,24.0,39.0,19.81,3.88
2018,6,12,19,15,108.0,14.0,2.35,23.3,20.5,11.02,0.0
2018,6,12,19,30,10.0,2.0,2.3,22.6,2.0,0.0,0.0
2018,6,12,19,45,5.0,1.0,2.2,21.95,1.0,0.0,0.0
2018,6,12,20,0,0.0,0.0,2.1,21.3,0.0,0.0,0.0
2018,6,12,20,15,0.0,0.0,2.05,20.85,0.0,0.0,0.0
2018,6,12,20,30,0.0,0.0,2.0,20.4,0.0,0.0,0.0
2018,6,12,20,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2018,6,12,21,0,0.0,0.0,1.9,19.6,0.0,0.0,0.0
2018,6,12,21,15,0.0,0.0,1.85,19.3,0.0,0.0,0.0
2018,6,12,21,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2018,6,12,21,45,0.0,0.0,1.75,18.7,0.0,0.0,0.0
2018,6,12,22,0,0.0,0.0,1.7,18.4,0.0,0.0,0.0
2018,6,12,22,15,0.0,0.0,1.7,18.2,0.0,0.0,0.0
2018,6,12,22,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2018,6,12,22,45,0.0,0.0,1.65,17.75,0.0,0.0,0.0
2018,6,12,23,0,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2018,6,12,23,15,0.0,0.0,1.55,17.35,0.0,0.0,0.0
2018,6,12,23,30,0.0,0.0,1.5,17.2,0.0,0.0,0.0
2018,6,12,23,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2018,6,13,0,0,0.0,0.0,1.4,16.8,0.0,0.0,0.0
2018,6,13,0,15,0.0,0.0,1.35,16.6,0.0,0.0,0.0
2018,6,13,0,30,0.0,0.0,1.3,16.4,0.0,0.0,0.0
2018,6,13,0,45,0.0,0.0,1.25,16.25,0.0,0.0,0.0
2018,6,13,1,0,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,6,13,1,15,0.0,0.0,1.2,15.95,0.0,0.0,0.0
2018,6,13,1,30,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,6,13,1,45,0.0,0.0,1.2,15.65,0.0,0.0,0.0
2018,6,13,2,0,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,6,13,2,15,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,6,13,2,30,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,6,13,2,45,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,6,13,3,0,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,6,13,3,15,0.0,0.0,1.25,14.95,0.0,0.0,0.0
2018,6,13,3,30,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,6,13,3,45,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,6,13,4,0,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,6,13,4,15,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,6,13,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,6,13,4,45,52.0,7.0,1.55,15.25,8.5,0.0,0.0
2018,6,13,5,0,104.0,14.0,1.6,15.5,17.0,11.02,0.0
2018,6,13,5,15,238.5,25.5,1.7,16.05,50.0,20.95,8.84
2018,6,13,5,30,373.0,37.0,1.8,16.6,83.0,30.5,20.37
2018,6,13,5,45,462.5,44.5,1.9,17.2,127.5,36.6,26.32
2018,6,13,6,0,552.0,52.0,2.0,17.8,172.0,42.82,32.07
2018,6,13,6,15,609.5,57.0,2.0,18.6,221.5,46.9,35.71
2018,6,13,6,30,667.0,62.0,2.0,19.4,271.0,55.28,42.94
2018,6,13,6,45,707.0,66.0,2.0,20.2,323.0,77.75,46.67
2018,6,13,7,0,747.0,70.0,2.0,21.0,375.0,128.13,71.36
2018,6,13,7,15,775.5,73.5,2.0,21.95,427.0,180.12,107.64
2018,6,13,7,30,804.0,77.0,2.0,22.9,479.0,234.29,150.59
2018,6,13,7,45,826.0,79.0,2.0,23.85,529.5,287.38,194.81
2018,6,13,8,0,848.0,81.0,2.0,24.8,580.0,343.55,241.46
2018,6,13,8,15,864.0,83.5,2.05,25.65,627.5,395.62,284.49
2018,6,13,8,30,880.0,86.0,2.1,26.5,675.0,447.32,326.07
2018,6,13,8,45,892.0,88.0,2.15,27.3,718.5,496.12,364.31
2018,6,13,9,0,904.0,90.0,2.2,28.1,762.0,543.65,400.34
2018,6,13,9,15,912.0,92.5,2.3,28.75,800.5,587.88,433.28
2018,6,13,9,30,920.0,95.0,2.4,29.4,839.0,630.04,463.79
2018,6,13,9,45,925.5,97.0,2.5,30.05,871.5,667.93,490.51
2018,6,13,10,0,931.0,99.0,2.6,30.7,904.0,703.16,514.72
2018,6,13,10,15,935.5,101.0,2.75,31.15,931.0,734.86,536.66
2018,6,13,10,30,940.0,103.0,2.9,31.6,958.0,763.52,556.14
2018,6,13,10,45,943.5,103.5,3.0,32.05,977.5,787.01,571.64
2018,6,13,11,0,947.0,104.0,3.1,32.5,997.0,807.18,584.28
2018,6,13,11,15,949.0,105.0,3.25,32.8,1010.0,823.19,594.46
2018,6,13,11,30,951.0,106.0,3.4,33.1,1023.0,835.7,602.38
2018,6,13,11,45,951.5,106.5,3.5,33.35,1028.0,843.11,606.89
2018,6,13,12,0,952.0,107.0,3.6,33.6,1033.0,847.0,609.19
2018,6,13,12,15,951.5,106.5,3.7,33.65,1030.5,845.79,608.74
2018,6,13,12,30,951.0,106.0,3.8,33.7,1028.0,841.09,606.09
2018,6,13,12,45,948.5,106.5,3.9,33.75,1018.0,832.14,600.71
2018,6,13,13,0,946.0,107.0,4.0,33.8,1008.0,819.7,593.08
2018,6,13,13,15,942.5,106.0,4.05,33.65,990.5,801.81,582.14
2018,6,13,13,30,939.0,105.0,4.1,33.5,973.0,780.54,568.32
2018,6,13,13,45,934.0,104.5,4.15,33.4,949.0,755.33,551.25
2018,6,13,14,0,929.0,104.0,4.2,33.3,925.0,727.01,531.74
2018,6,13,14,15,922.5,102.5,4.2,33.0,894.0,693.92,508.82
2018,6,13,14,30,916.0,101.0,4.2,32.7,863.0,658.11,483.48
2018,6,13,14,45,907.0,99.5,4.25,32.45,826.5,618.33,454.7
2018,6,13,15,0,898.0,98.0,4.3,32.2,790.0,576.41,423.6
2018,6,13,15,15,887.0,96.0,4.3,32.2,748.5,531.15,388.72
2018,6,13,15,30,876.0,94.0,4.3,32.2,707.0,484.36,351.79
2018,6,13,15,45,860.5,92.0,4.35,31.3,660.5,434.47,312.84
2018,6,13,16,0,845.0,90.0,4.4,30.4,614.0,383.96,272.17
2018,6,13,16,15,823.5,87.5,4.4,29.75,564.0,328.76,226.82
2018,6,13,16,30,802.0,85.0,4.4,29.1,514.0,275.64,182.6
2018,6,13,16,45,775.0,81.0,4.35,28.5,462.0,221.13,138.11
2018,6,13,17,0,748.0,77.0,4.3,27.9,410.0,168.45,97.59
2018,6,13,17,15,715.0,73.0,4.25,27.05,359.0,117.38,64.43
2018,6,13,17,30,682.0,69.0,4.2,26.2,308.0,64.9,41.31
2018,6,13,17,45,633.0,64.0,4.1,25.35,258.0,52.13,39.16
2018,6,13,18,0,584.0,59.0,4.0,24.5,208.0,48.21,35.88
2018,6,13,18,15,511.5,52.0,3.85,23.6,161.5,42.55,30.94
2018,6,13,18,30,439.0,45.0,3.7,22.7,115.0,36.97,25.84
2018,6,13,18,45,313.0,34.5,3.55,21.8,75.5,28.28,17.69
2018,6,13,19,0,187.0,24.0,3.4,20.9,36.0,18.31,3.81
2018,6,13,19,15,99.0,13.0,3.4,20.25,19.0,10.23,0.0
2018,6,13,19,30,11.0,2.0,3.4,19.6,2.0,0.0,0.0
2018,6,13,19,45,5.5,1.0,3.35,18.95,1.0,0.0,0.0
2018,6,13,20,0,0.0,0.0,3.3,18.3,0.0,0.0,0.0
2018,6,13,20,15,0.0,0.0,3.25,17.9,0.0,0.0,0.0
2018,6,13,20,30,0.0,0.0,3.2,17.5,0.0,0.0,0.0
2018,6,13,20,45,0.0,0.0,3.15,17.05,0.0,0.0,0.0
2018,6,13,21,0,0.0,0.0,3.1,16.6,0.0,0.0,0.0
2018,6,13,21,15,0.0,0.0,3.1,16.35,0.0,0.0,0.0
2018,6,13,21,30,0.0,0.0,3.1,16.1,0.0,0.0,0.0
2018,6,13,21,45,0.0,0.0,3.05,15.8,0.0,0.0,0.0
2018,6,13,22,0,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,6,13,22,15,0.0,0.0,3.0,15.25,0.0,0.0,0.0
2018,6,13,22,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,6,13,22,45,0.0,0.0,2.95,14.75,0.0,0.0,0.0
2018,6,13,23,0,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,6,13,23,15,0.0,0.0,2.85,14.35,0.0,0.0,0.0
2018,6,13,23,30,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,6,13,23,45,0.0,0.0,2.75,14.05,0.0,0.0,0.0
2018,6,14,0,0,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,6,14,0,15,0.0,0.0,2.6,13.85,0.0,0.0,0.0
2018,6,14,0,30,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,6,14,0,45,0.0,0.0,2.45,13.7,0.0,0.0,0.0
2018,6,14,1,0,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,6,14,1,15,0.0,0.0,2.35,13.6,0.0,0.0,0.0
2018,6,14,1,30,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,6,14,1,45,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,6,14,2,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,6,14,2,15,0.0,0.0,2.25,13.55,0.0,0.0,0.0
2018,6,14,2,30,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,6,14,2,45,0.0,0.0,2.15,13.45,0.0,0.0,0.0
2018,6,14,3,0,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,6,14,3,15,0.0,0.0,2.1,13.35,0.0,0.0,0.0
2018,6,14,3,30,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,6,14,3,45,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,6,14,4,0,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,6,14,4,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2018,6,14,4,30,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,6,14,4,45,34.5,6.0,2.3,13.85,7.0,0.0,0.0
2018,6,14,5,0,69.0,12.0,2.4,14.0,14.0,9.44,0.0
2018,6,14,5,15,166.5,23.5,2.45,14.5,40.5,17.93,6.8
2018,6,14,5,30,264.0,35.0,2.5,15.0,67.0,28.28,18.61
2018,6,14,5,45,211.0,39.5,2.55,15.5,72.5,29.79,20.54
2018,6,14,6,0,158.0,44.0,2.6,16.0,78.0,32.4,23.11
2018,6,14,6,15,79.0,59.0,2.6,16.65,76.0,44.81,34.16
2018,6,14,6,30,0.0,74.0,2.6,17.3,74.0,56.0,43.95
2018,6,14,6,45,17.5,104.0,2.65,18.0,111.0,77.88,59.68
2018,6,14,7,0,35.0,134.0,2.7,18.7,148.0,101.08,77.48
2018,6,14,7,15,70.0,159.0,2.65,19.55,192.5,127.44,96.78
2018,6,14,7,30,105.0,184.0,2.6,20.4,237.0,158.9,120.25
2018,6,14,7,45,136.5,214.5,2.5,21.2,290.5,197.32,149.55
2018,6,14,8,0,168.0,245.0,2.4,22.0,344.0,239.39,181.63
2018,6,14,8,15,274.0,245.0,2.4,22.8,421.5,292.86,220.99
2018,6,14,8,30,380.0,245.0,2.4,23.6,499.0,358.29,269.72
2018,6,14,8,45,622.5,176.5,2.4,24.4,625.0,442.55,331.61
2018,6,14,9,0,865.0,108.0,2.4,25.2,751.0,537.71,401.5
2018,6,14,9,15,898.0,100.0,2.45,25.9,798.0,585.49,436.92
2018,6,14,9,30,931.0,92.0,2.5,26.6,845.0,632.97,471.43
2018,6,14,9,45,940.0,92.5,2.6,27.25,879.0,672.18,499.42
2018,6,14,10,0,949.0,93.0,2.7,27.9,913.0,708.93,525.03
2018,6,14,10,15,954.0,93.5,2.75,28.5,939.5,740.28,546.2
2018,6,14,10,30,959.0,94.0,2.8,29.1,966.0,768.56,564.84
2018,6,14,10,45,962.5,94.5,2.9,29.65,986.0,792.54,580.59
2018,6,14,11,0,966.0,95.0,3.0,30.2,1006.0,813.13,593.13
2018,6,14,11,15,968.0,96.0,3.1,30.6,1019.0,829.51,603.13
2018,6,14,11,30,970.0,97.0,3.2,31.0,1032.0,842.32,610.81
2018,6,14,11,45,970.5,97.5,3.3,31.4,1037.5,849.94,615.14
2018,6,14,12,0,971.0,98.0,3.4,31.8,1043.0,853.97,617.2
2018,6,14,12,15,969.5,98.5,3.55,31.9,1040.0,852.84,616.96
2018,6,14,12,30,968.0,99.0,3.7,32.0,1037.0,848.14,614.45
2018,6,14,12,45,964.5,100.0,3.8,32.05,1027.0,838.74,608.77
2018,6,14,13,0,961.0,101.0,3.9,32.1,1017.0,825.8,600.81
2018,6,14,13,15,957.5,100.5,4.0,31.95,999.5,808.13,590.19
2018,6,14,13,30,954.0,100.0,4.1,31.8,982.0,787.02,576.75
2018,6,14,13,45,949.0,99.5,4.25,31.65,958.0,761.51,559.84
2018,6,14,14,0,944.0,99.0,4.4,31.5,934.0,732.84,540.35
2018,6,14,14,15,937.0,98.5,4.45,31.15,903.0,699.87,517.53
2018,6,14,14,30,930.0,98.0,4.5,30.8,872.0,664.17,492.21
2018,6,14,14,45,920.5,97.0,4.55,30.4,835.0,624.07,463.16
2018,6,14,15,0,911.0,96.0,4.6,30.0,798.0,581.83,431.82
2018,6,14,15,15,900.0,93.5,4.6,30.0,756.0,535.66,395.9
2018,6,14,15,30,889.0,91.0,4.6,30.0,714.0,487.94,357.87
2018,6,14,15,45,873.5,89.5,4.6,29.0,667.5,437.91,318.45
2018,6,14,16,0,858.0,88.0,4.6,28.0,621.0,387.24,277.24
2018,6,14,16,15,838.5,85.0,4.55,27.4,571.0,331.54,230.83
2018,6,14,16,30,819.0,82.0,4.5,26.8,521.0,277.78,185.45
2018,6,14,16,45,794.5,79.0,4.4,26.2,470.0,223.7,140.65
2018,6,14,17,0,770.0,76.0,4.3,25.6,419.0,171.13,99.69
2018,6,14,17,15,737.0,71.5,4.2,24.9,367.0,118.43,64.99
2018,6,14,17,30,704.0,67.0,4.1,24.2,315.0,68.8,44.41
2018,6,14,17,45,650.5,62.5,3.95,23.45,263.0,51.26,38.73
2018,6,14,18,0,597.0,58.0,3.8,22.7,211.0,47.58,35.63
2018,6,14,18,15,533.5,51.0,3.6,21.9,165.0,41.95,30.66
2018,6,14,18,30,470.0,44.0,3.4,21.1,119.0,36.36,25.52
2018,6,14,18,45,360.0,34.5,3.15,20.3,80.5,28.48,18.04
2018,6,14,19,0,250.0,25.0,2.9,19.5,42.0,20.71,5.63
2018,6,14,19,15,132.5,13.5,2.85,19.0,22.0,10.62,0.0
2018,6,14,19,30,15.0,2.0,2.8,18.5,2.0,0.0,0.0
2018,6,14,19,45,7.5,1.0,2.7,18.0,1.0,0.0,0.0
2018,6,14,20,0,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2018,6,14,20,15,0.0,0.0,2.6,17.2,0.0,0.0,0.0
2018,6,14,20,30,0.0,0.0,2.6,16.9,0.0,0.0,0.0
2018,6,14,20,45,0.0,0.0,2.55,16.55,0.0,0.0,0.0
2018,6,14,21,0,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,6,14,21,15,0.0,0.0,2.5,15.95,0.0,0.0,0.0
2018,6,14,21,30,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,6,14,21,45,0.0,0.0,2.5,15.45,0.0,0.0,0.0
2018,6,14,22,0,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,6,14,22,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,6,14,22,30,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,6,14,22,45,0.0,0.0,2.25,14.6,0.0,0.0,0.0
2018,6,14,23,0,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,6,14,23,15,0.0,0.0,2.15,14.25,0.0,0.0,0.0
2018,6,14,23,30,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,6,14,23,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2018,6,15,0,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,6,15,0,15,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,6,15,0,30,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,6,15,0,45,0.0,0.0,2.0,13.65,0.0,0.0,0.0
2018,6,15,1,0,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,6,15,1,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,6,15,1,30,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,6,15,1,45,0.0,0.0,2.0,13.35,0.0,0.0,0.0
2018,6,15,2,0,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,6,15,2,15,0.0,0.0,2.0,13.25,0.0,0.0,0.0
2018,6,15,2,30,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,6,15,2,45,0.0,0.0,2.0,13.15,0.0,0.0,0.0
2018,6,15,3,0,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,6,15,3,15,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,6,15,3,30,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,6,15,3,45,0.0,0.0,2.0,13.05,0.0,0.0,0.0
2018,6,15,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,6,15,4,15,0.0,0.0,2.05,13.15,0.0,0.0,0.0
2018,6,15,4,30,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,6,15,4,45,0.0,1.5,2.15,13.5,1.5,0.0,0.0
2018,6,15,5,0,0.0,3.0,2.2,13.7,3.0,2.36,0.0
2018,6,15,5,15,0.0,9.0,2.25,14.1,9.0,6.82,0.0
2018,6,15,5,30,0.0,15.0,2.3,14.5,15.0,11.39,4.15
2018,6,15,5,45,0.0,23.0,2.35,14.95,23.0,17.5,9.79
2018,6,15,6,0,0.0,31.0,2.4,15.4,31.0,23.63,15.39
2018,6,15,6,15,0.0,36.5,2.4,16.05,36.5,27.85,19.2
2018,6,15,6,30,0.0,42.0,2.4,16.7,42.0,32.08,22.91
2018,6,15,6,45,0.0,54.0,2.45,17.4,54.0,41.33,29.42
2018,6,15,7,0,0.0,66.0,2.5,18.1,66.0,50.61,37.03
2018,6,15,7,15,0.0,87.5,2.5,18.8,87.5,67.04,50.44
2018,6,15,7,30,0.0,109.0,2.5,19.5,109.0,83.15,63.36
2018,6,15,7,45,0.0,120.5,2.45,20.25,120.5,92.01,70.15
2018,6,15,8,0,0.0,132.0,2.4,21.0,132.0,100.93,76.9
2018,6,15,8,15,3.0,157.0,2.45,21.75,159.0,121.13,92.55
2018,6,15,8,30,6.0,182.0,2.5,22.5,186.0,141.8,108.35
2018,6,15,8,45,19.5,232.5,2.5,23.25,247.0,187.04,143.09
2018,6,15,9,0,33.0,283.0,2.5,24.0,308.0,237.57,181.22
2018,6,15,9,15,75.0,327.0,2.65,24.6,387.0,297.66,226.25
2018,6,15,9,30,117.0,371.0,2.8,25.2,466.0,367.84,278.06
2018,6,15,9,45,344.5,323.5,2.9,25.8,618.0,485.03,365.52
2018,6,15,10,0,572.0,276.0,3.0,26.4,770.0,617.96,461.85
2018,6,15,10,15,755.0,189.0,3.1,26.8,862.5,688.82,513.54
2018,6,15,10,30,938.0,102.0,3.2,27.2,955.0,759.6,565.03
2018,6,15,10,45,941.5,103.0,3.35,27.6,975.0,783.54,581.25
2018,6,15,11,0,945.0,104.0,3.5,28.0,995.0,804.16,594.91
2018,6,15,11,15,947.0,104.0,3.6,28.2,1007.0,819.41,604.76
2018,6,15,11,30,949.0,104.0,3.7,28.4,1019.0,831.17,612.33
2018,6,15,11,45,949.5,104.5,3.8,28.65,1024.5,838.66,616.99
2018,6,15,12,0,950.0,105.0,3.9,28.9,1030.0,842.65,619.38
2018,6,15,12,15,946.5,107.5,4.0,28.9,1027.0,841.63,619.12
2018,6,15,12,30,943.0,110.0,4.1,28.9,1024.0,837.14,616.63
2018,6,15,12,45,937.0,112.0,4.2,28.9,1013.0,826.88,610.3
2018,6,15,13,0,931.0,114.0,4.3,28.9,1002.0,813.25,601.75
2018,6,15,13,15,927.0,113.5,4.4,28.65,984.5,795.77,591.12
2018,6,15,13,30,923.0,113.0,4.5,28.4,967.0,774.99,577.43
2018,6,15,13,45,917.0,112.5,4.55,28.2,942.5,749.58,559.97
2018,6,15,14,0,911.0,112.0,4.6,28.0,918.0,721.15,540.17
2018,6,15,14,15,904.0,111.0,4.65,27.7,887.5,688.82,517.37
2018,6,15,14,30,897.0,110.0,4.7,27.4,857.0,653.84,492.12
2018,6,15,14,45,887.5,108.0,4.75,27.05,820.5,614.15,462.88
2018,6,15,15,0,878.0,106.0,4.8,26.7,784.0,572.4,431.31
2018,6,15,15,15,790.5,133.5,4.8,26.7,719.0,515.94,387.32
2018,6,15,15,30,703.0,161.0,4.8,26.7,654.0,460.58,343.89
2018,6,15,15,45,615.5,175.5,4.95,25.65,586.5,400.58,298.35
2018,6,15,16,0,528.0,190.0,5.1,24.6,519.0,343.28,254.38
2018,6,15,16,15,565.5,164.0,5.1,23.85,490.5,308.14,223.84
2018,6,15,16,30,603.0,138.0,5.1,23.1,462.0,264.44,185.57
2018,6,15,16,45,629.0,117.5,5.05,22.35,426.0,217.73,145.07
2018,6,15,17,0,655.0,97.0,5.0,21.6,390.0,167.44,103.36
2018,6,15,17,15,632.0,88.5,4.9,20.85,342.5,118.5,69.83
2018,6,15,17,30,609.0,80.0,4.8,20.1,295.0,71.65,48.21
2018,6,15,17,45,587.5,70.0,4.65,19.35,250.5,55.94,43.51
2018,6,15,18,0,566.0,60.0,4.5,18.6,206.0,48.75,37.28
2018,6,15,18,15,444.0,55.0,4.3,17.95,154.0,44.29,33.24
2018,6,15,18,30,322.0,50.0,4.1,17.3,102.0,37.93,27.33
2018,6,15,18,45,256.5,37.5,3.9,16.65,70.0,28.53,18.42
2018,6,15,19,0,191.0,25.0,3.7,16.0,38.0,19.06,5.29
2018,6,15,19,15,102.0,13.5,3.6,15.7,20.0,10.62,0.0
2018,6,15,19,30,13.0,2.0,3.5,15.4,2.0,0.0,0.0
2018,6,15,19,45,6.5,1.0,3.4,15.1,1.0,0.0,0.0
2018,6,15,20,0,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,6,15,20,15,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,6,15,20,30,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,6,15,20,45,0.0,0.0,3.3,14.25,0.0,0.0,0.0
2018,6,15,21,0,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,6,15,21,15,0.0,0.0,3.3,13.95,0.0,0.0,0.0
2018,6,15,21,30,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,6,15,21,45,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,6,15,22,0,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,6,15,22,15,0.0,0.0,3.25,13.35,0.0,0.0,0.0
2018,6,15,22,30,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,6,15,22,45,0.0,0.0,3.15,13.25,0.0,0.0,0.0
2018,6,15,23,0,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,6,15,23,15,0.0,0.0,3.0,13.15,0.0,0.0,0.0
2018,6,15,23,30,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,6,15,23,45,0.0,0.0,2.8,13.05,0.0,0.0,0.0
2018,6,16,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,6,16,0,15,0.0,0.0,2.65,12.9,0.0,0.0,0.0
2018,6,16,0,30,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,6,16,0,45,0.0,0.0,2.55,12.7,0.0,0.0,0.0
2018,6,16,1,0,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,6,16,1,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2018,6,16,1,30,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,6,16,1,45,0.0,0.0,2.6,12.35,0.0,0.0,0.0
2018,6,16,2,0,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,6,16,2,15,0.0,0.0,2.55,12.2,0.0,0.0,0.0
2018,6,16,2,30,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,6,16,2,45,0.0,0.0,2.45,12.05,0.0,0.0,0.0
2018,6,16,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,6,16,3,15,0.0,0.0,2.4,11.95,0.0,0.0,0.0
2018,6,16,3,30,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,6,16,3,45,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,6,16,4,0,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,6,16,4,15,0.0,0.0,2.45,11.95,0.0,0.0,0.0
2018,6,16,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,6,16,4,45,10.5,2.5,2.5,12.1,3.0,0.0,0.0
2018,6,16,5,0,21.0,5.0,2.5,12.2,6.0,3.93,0.0
2018,6,16,5,15,65.0,12.5,2.5,12.5,19.5,9.54,0.97
2018,6,16,5,30,109.0,20.0,2.5,12.8,33.0,15.23,7.52
2018,6,16,5,45,80.0,21.0,2.55,13.1,33.0,15.72,8.31
2018,6,16,6,0,51.0,22.0,2.6,13.4,33.0,16.98,9.58
2018,6,16,6,15,25.5,23.5,2.55,13.85,29.0,18.77,11.24
2018,6,16,6,30,0.0,25.0,2.5,14.3,25.0,19.04,11.47
2018,6,16,6,45,0.0,34.5,2.5,14.75,34.5,26.32,16.95
2018,6,16,7,0,0.0,44.0,2.5,15.2,44.0,33.64,23.08
2018,6,16,7,15,0.0,76.0,2.5,15.95,76.0,58.37,43.77
2018,6,16,7,30,0.0,108.0,2.5,16.7,108.0,82.41,63.48
2018,6,16,7,45,1.5,133.0,2.55,17.4,134.0,101.61,78.82
2018,6,16,8,0,3.0,158.0,2.6,18.1,160.0,121.16,94.21
2018,6,16,8,15,7.0,184.0,2.6,18.8,188.5,142.72,110.96
2018,6,16,8,30,11.0,210.0,2.6,19.5,217.0,164.86,127.97
2018,6,16,8,45,34.5,256.5,2.65,20.25,281.5,214.82,166.52
2018,6,16,9,0,58.0,303.0,2.7,21.0,346.0,265.42,204.92
2018,6,16,9,15,288.5,283.0,2.75,21.65,514.5,391.1,300.78
2018,6,16,9,30,519.0,263.0,2.8,22.3,683.0,531.49,405.03
2018,6,16,9,45,730.5,180.0,2.85,22.95,797.0,619.72,469.97
2018,6,16,10,0,942.0,97.0,2.9,23.6,911.0,706.06,533.04
2018,6,16,10,15,947.0,97.5,3.0,24.05,937.5,737.27,554.81
2018,6,16,10,30,952.0,98.0,3.1,24.5,964.0,765.44,574.4
2018,6,16,10,45,955.5,99.0,3.15,25.0,984.0,789.75,590.6
2018,6,16,11,0,959.0,100.0,3.2,25.5,1004.0,810.7,603.75
2018,6,16,11,15,961.0,100.0,3.3,25.75,1016.5,826.21,613.74
2018,6,16,11,30,963.0,100.0,3.4,26.0,1029.0,838.19,621.4
2018,6,16,11,45,963.5,100.5,3.5,26.3,1034.0,845.85,626.11
2018,6,16,12,0,964.0,101.0,3.6,26.6,1039.0,849.94,628.51
2018,6,16,12,15,961.0,102.5,3.65,26.65,1036.0,848.56,627.68
2018,6,16,12,30,958.0,104.0,3.7,26.7,1033.0,843.65,624.59
2018,6,16,12,45,953.0,105.5,3.75,26.8,1022.0,833.7,618.04
2018,6,16,13,0,948.0,107.0,3.8,26.9,1011.0,820.29,609.24
2018,6,16,13,15,944.5,106.5,3.85,26.85,994.0,802.95,598.17
2018,6,16,13,30,941.0,106.0,3.9,26.8,977.0,782.23,584.1
2018,6,16,13,45,936.0,105.0,3.95,26.75,952.5,756.74,566.32
2018,6,16,14,0,931.0,104.0,4.0,26.7,928.0,728.12,546.04
2018,6,16,14,15,924.0,102.5,4.05,26.45,897.0,694.82,522.45
2018,6,16,14,30,917.0,101.0,4.1,26.2,866.0,658.82,496.37
2018,6,16,14,45,907.5,100.0,4.15,25.95,829.5,619.29,467.05
2018,6,16,15,0,898.0,99.0,4.2,25.7,793.0,577.64,435.36
2018,6,16,15,15,886.5,97.5,4.2,25.7,751.5,532.69,399.84
2018,6,16,15,30,875.0,96.0,4.2,25.7,710.0,486.24,362.27
2018,6,16,15,45,859.5,93.5,4.35,24.9,663.5,436.09,322.15
2018,6,16,16,0,844.0,91.0,4.5,24.1,617.0,385.33,280.34
2018,6,16,16,15,823.5,88.5,4.5,23.5,567.5,330.61,234.14
2018,6,16,16,30,803.0,86.0,4.5,22.9,518.0,277.82,189.0
2018,6,16,16,45,776.5,82.5,4.55,22.35,466.5,223.81,143.74
2018,6,16,17,0,750.0,79.0,4.6,21.8,415.0,171.55,102.43
2018,6,16,17,15,714.0,75.5,4.6,21.05,363.5,120.51,68.36
2018,6,16,17,30,678.0,72.0,4.6,20.3,312.0,68.22,44.32
2018,6,16,17,45,612.0,68.5,4.6,19.6,259.0,55.14,42.76
2018,6,16,18,0,546.0,65.0,4.6,18.9,206.0,52.33,40.37
2018,6,16,18,15,358.0,59.0,4.45,18.25,143.5,44.59,33.47
2018,6,16,18,30,170.0,53.0,4.3,17.6,81.0,39.32,28.51
2018,6,16,18,45,127.0,38.0,4.2,16.95,55.0,28.42,18.34
2018,6,16,19,0,84.0,23.0,4.1,16.3,29.0,17.41,4.66
2018,6,16,19,15,46.5,12.5,4.1,16.0,15.5,9.83,0.0
2018,6,16,19,30,9.0,2.0,4.1,15.7,2.0,0.0,0.0
2018,6,16,19,45,4.5,1.0,4.05,15.4,1.0,0.0,0.0
2018,6,16,20,0,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,6,16,20,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2018,6,16,20,30,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,6,16,20,45,0.0,0.0,3.85,14.75,0.0,0.0,0.0
2018,6,16,21,0,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,6,16,21,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2018,6,16,21,30,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,6,16,21,45,0.0,0.0,3.35,14.25,0.0,0.0,0.0
2018,6,16,22,0,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,6,16,22,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2018,6,16,22,30,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,6,16,22,45,0.0,0.0,2.75,13.85,0.0,0.0,0.0
2018,6,16,23,0,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,6,16,23,15,0.0,0.0,2.45,13.7,0.0,0.0,0.0
2018,6,16,23,30,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,6,16,23,45,0.0,0.0,2.2,13.55,0.0,0.0,0.0
2018,6,17,0,0,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,6,17,0,15,0.0,0.0,2.1,13.45,0.0,0.0,0.0
2018,6,17,0,30,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,6,17,0,45,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,6,17,1,0,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,6,17,1,15,0.0,0.0,2.05,13.1,0.0,0.0,0.0
2018,6,17,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,6,17,1,45,0.0,0.0,1.95,12.9,0.0,0.0,0.0
2018,6,17,2,0,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,6,17,2,15,0.0,0.0,1.75,12.65,0.0,0.0,0.0
2018,6,17,2,30,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,6,17,2,45,0.0,0.0,1.45,12.35,0.0,0.0,0.0
2018,6,17,3,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,6,17,3,15,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,6,17,3,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,6,17,3,45,0.0,0.0,1.35,12.2,0.0,0.0,0.0
2018,6,17,4,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,6,17,4,15,0.0,0.0,1.35,12.25,0.0,0.0,0.0
2018,6,17,4,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,6,17,4,45,0.5,4.5,1.25,12.4,4.5,0.0,0.0
2018,6,17,5,0,1.0,9.0,1.2,12.5,9.0,7.08,0.0
2018,6,17,5,15,20.5,25.0,1.25,12.8,27.5,18.85,7.36
2018,6,17,5,30,40.0,41.0,1.3,13.1,46.0,30.35,20.57
2018,6,17,5,45,75.5,60.0,1.3,13.45,74.5,43.72,33.04
2018,6,17,6,0,111.0,79.0,1.3,13.8,103.0,56.95,45.16
2018,6,17,6,15,187.0,95.0,1.35,14.35,148.0,67.54,54.68
2018,6,17,6,30,263.0,111.0,1.4,14.9,193.0,78.78,64.52
2018,6,17,6,45,339.0,120.5,1.4,15.45,246.0,93.1,68.02
2018,6,17,7,0,415.0,130.0,1.4,16.0,299.0,130.73,88.25
2018,6,17,7,15,531.5,123.0,1.4,16.7,369.0,173.94,115.37
2018,6,17,7,30,648.0,116.0,1.4,17.4,439.0,225.54,152.52
2018,6,17,7,45,731.0,104.0,1.45,18.05,504.5,275.98,192.5
2018,6,17,8,0,814.0,92.0,1.5,18.7,570.0,336.05,241.08
2018,6,17,8,15,819.0,98.5,1.55,19.35,613.0,386.51,283.9
2018,6,17,8,30,824.0,105.0,1.6,20.0,656.0,435.7,324.58
2018,6,17,8,45,814.0,117.0,1.7,20.65,691.0,481.13,361.42
2018,6,17,9,0,804.0,129.0,1.8,21.3,726.0,523.54,394.71
2018,6,17,9,15,848.0,117.5,1.95,21.8,776.5,569.8,430.37
2018,6,17,9,30,892.0,106.0,2.1,22.3,827.0,619.29,467.56
2018,6,17,9,45,899.0,108.0,2.2,22.8,860.0,657.21,495.29
2018,6,17,10,0,906.0,110.0,2.3,23.3,893.0,692.65,520.68
2018,6,17,10,15,912.0,110.5,2.45,23.7,919.5,723.52,542.87
2018,6,17,10,30,918.0,111.0,2.6,24.1,946.0,751.51,562.7
2018,6,17,10,45,922.5,111.5,2.7,24.5,966.0,775.38,579.11
2018,6,17,11,0,927.0,112.0,2.8,24.9,986.0,796.04,593.05
2018,6,17,11,15,930.0,111.5,2.95,25.1,998.5,811.44,603.43
2018,6,17,11,30,933.0,111.0,3.1,25.3,1011.0,823.46,611.58
2018,6,17,11,45,933.5,111.5,3.2,25.55,1016.0,830.9,616.32
2018,6,17,12,0,934.0,112.0,3.3,25.8,1021.0,834.91,618.84
2018,6,17,12,15,932.0,113.0,3.4,25.9,1018.5,833.95,618.45
2018,6,17,12,30,930.0,114.0,3.5,26.0,1016.0,829.59,615.86
2018,6,17,12,45,926.5,115.0,3.6,26.1,1006.0,820.67,610.24
2018,6,17,13,0,923.0,116.0,3.7,26.2,996.0,808.37,602.39
2018,6,17,13,15,920.0,114.5,3.75,26.15,979.0,791.08,591.16
2018,6,17,13,30,917.0,113.0,3.8,26.1,962.0,770.47,576.97
2018,6,17,13,45,913.0,111.5,3.85,26.05,938.5,745.89,559.79
2018,6,17,14,0,909.0,110.0,3.9,26.0,915.0,718.22,540.12
2018,6,17,14,15,902.5,108.5,3.9,25.9,885.0,685.96,516.74
2018,6,17,14,30,896.0,107.0,3.9,25.8,855.0,651.03,490.97
2018,6,17,14,45,888.0,105.0,3.95,25.65,819.0,612.35,462.09
2018,6,17,15,0,880.0,103.0,4.0,25.5,783.0,571.48,430.85
2018,6,17,15,15,868.0,101.0,4.0,25.5,741.5,526.65,395.49
2018,6,17,15,30,856.0,99.0,4.0,25.5,700.0,480.4,358.16
2018,6,17,15,45,841.5,96.0,4.0,24.95,654.5,431.17,318.32
2018,6,17,16,0,827.0,93.0,4.0,24.4,609.0,379.92,275.81
2018,6,17,16,15,808.0,90.5,3.95,24.0,561.0,327.96,231.74
2018,6,17,16,30,789.0,88.0,3.9,23.6,513.0,276.36,187.59
2018,6,17,16,45,763.5,84.5,3.9,23.2,462.5,223.31,143.23
2018,6,17,17,0,738.0,81.0,3.9,22.8,412.0,171.91,102.7
2018,6,17,17,15,703.5,76.5,3.8,22.25,360.5,120.88,68.53
2018,6,17,17,30,669.0,72.0,3.7,21.7,309.0,68.45,44.01
2018,6,17,17,45,621.0,67.0,3.65,21.15,259.5,54.14,41.62
2018,6,17,18,0,573.0,62.0,3.6,20.6,210.0,50.32,38.35
2018,6,17,18,15,501.0,54.5,3.5,19.9,163.5,44.38,33.06
2018,6,17,18,30,429.0,47.0,3.4,19.2,117.0,38.47,27.6
2018,6,17,18,45,321.5,37.0,3.25,18.55,79.5,30.34,19.85
2018,6,17,19,0,214.0,27.0,3.1,17.9,42.0,20.59,6.81
2018,6,17,19,15,113.0,14.5,3.05,17.4,22.0,11.41,0.0
2018,6,17,19,30,12.0,2.0,3.0,16.9,2.0,0.0,0.0
2018,6,17,19,45,6.0,1.0,2.9,16.45,1.0,0.0,0.0
2018,6,17,20,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,6,17,20,15,0.0,0.0,2.75,15.75,0.0,0.0,0.0
2018,6,17,20,30,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,6,17,20,45,0.0,0.0,2.65,15.25,0.0,0.0,0.0
2018,6,17,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,6,17,21,15,0.0,0.0,2.55,14.85,0.0,0.0,0.0
2018,6,17,21,30,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,6,17,21,45,0.0,0.0,2.45,14.6,0.0,0.0,0.0
2018,6,17,22,0,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,6,17,22,15,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,6,17,22,30,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,6,17,22,45,0.0,0.0,2.15,14.25,0.0,0.0,0.0
2018,6,17,23,0,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,6,17,23,15,0.0,0.0,2.05,14.15,0.0,0.0,0.0
2018,6,17,23,30,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,6,17,23,45,0.0,0.0,1.9,14.05,0.0,0.0,0.0
2018,6,18,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,6,18,0,15,0.0,0.0,1.7,13.95,0.0,0.0,0.0
2018,6,18,0,30,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,6,18,0,45,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,6,18,1,0,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,6,18,1,15,0.0,0.0,1.35,13.65,0.0,0.0,0.0
2018,6,18,1,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,6,18,1,45,0.0,0.0,1.2,13.55,0.0,0.0,0.0
2018,6,18,2,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,6,18,2,15,0.0,0.0,1.05,13.45,0.0,0.0,0.0
2018,6,18,2,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,6,18,2,45,0.0,0.0,0.95,13.4,0.0,0.0,0.0
2018,6,18,3,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,6,18,3,15,0.0,0.0,0.85,13.35,0.0,0.0,0.0
2018,6,18,3,30,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,6,18,3,45,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,6,18,4,0,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,6,18,4,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2018,6,18,4,30,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,6,18,4,45,43.0,6.5,0.8,13.9,8.0,0.0,0.0
2018,6,18,5,0,86.0,13.0,0.9,14.1,16.0,10.23,0.0
2018,6,18,5,15,208.0,26.0,0.9,14.6,47.5,19.87,7.88
2018,6,18,5,30,330.0,39.0,0.9,15.1,79.0,31.98,21.77
2018,6,18,5,45,417.0,47.5,0.9,15.6,122.0,38.72,28.37
2018,6,18,6,0,504.0,56.0,0.9,16.1,165.0,45.52,34.7
2018,6,18,6,15,562.0,62.5,0.95,16.85,213.5,50.53,39.19
2018,6,18,6,30,620.0,69.0,1.0,17.6,262.0,55.55,43.52
2018,6,18,6,45,661.5,73.5,1.0,18.35,313.0,73.34,46.25
2018,6,18,7,0,703.0,78.0,1.0,19.1,364.0,121.89,69.18
2018,6,18,7,15,732.0,82.5,1.15,20.1,415.0,176.42,107.12
2018,6,18,7,30,761.0,87.0,1.3,21.1,466.0,229.05,148.44
2018,6,18,7,45,783.5,90.0,1.45,22.1,515.5,280.8,191.37
2018,6,18,8,0,806.0,93.0,1.6,23.1,565.0,333.57,235.39
2018,6,18,8,15,770.0,114.5,1.7,23.8,595.5,381.14,276.19
2018,6,18,8,30,734.0,136.0,1.8,24.5,626.0,421.53,310.08
2018,6,18,8,45,634.5,188.5,1.95,25.2,632.0,454.7,337.57
2018,6,18,9,0,535.0,241.0,2.1,25.9,638.0,473.3,352.68
2018,6,18,9,15,474.5,282.0,2.2,26.35,647.5,497.49,370.76
2018,6,18,9,30,414.0,323.0,2.3,26.8,657.0,515.24,383.28
2018,6,18,9,45,552.5,268.0,2.4,27.3,733.5,576.59,428.19
2018,6,18,10,0,691.0,213.0,2.5,27.8,810.0,645.54,477.71
2018,6,18,10,15,783.0,174.0,2.6,28.1,870.0,694.15,512.6
2018,6,18,10,30,875.0,135.0,2.7,28.4,930.0,739.66,545.26
2018,6,18,10,45,890.5,128.0,2.75,28.75,952.5,764.73,562.15
2018,6,18,11,0,906.0,121.0,2.8,29.1,975.0,787.09,577.1
2018,6,18,11,15,908.0,122.0,2.9,29.3,987.5,802.64,587.38
2018,6,18,11,30,910.0,123.0,3.0,29.5,1000.0,814.83,595.25
2018,6,18,11,45,911.0,122.5,3.1,29.7,1005.0,821.72,599.66
2018,6,18,12,0,912.0,122.0,3.2,29.9,1010.0,825.28,601.96
2018,6,18,12,15,915.5,119.0,3.35,30.0,1009.0,825.53,602.65
2018,6,18,12,30,919.0,116.0,3.5,30.1,1008.0,822.41,601.15
2018,6,18,12,45,922.0,112.0,3.6,30.15,999.5,814.65,596.5
2018,6,18,13,0,925.0,108.0,3.7,30.2,991.0,803.35,589.53
2018,6,18,13,15,921.5,107.5,3.8,30.15,974.0,786.49,579.07
2018,6,18,13,30,918.0,107.0,3.9,30.1,957.0,766.32,565.61
2018,6,18,13,45,913.5,106.5,4.0,30.1,934.0,742.23,549.02
2018,6,18,14,0,909.0,106.0,4.1,30.1,911.0,715.07,529.99
2018,6,18,14,15,902.5,104.5,4.15,29.9,881.0,682.85,507.29
2018,6,18,14,30,896.0,103.0,4.2,29.7,851.0,647.97,482.18
2018,6,18,14,45,887.5,101.0,4.25,29.5,815.0,609.03,453.55
2018,6,18,15,0,879.0,99.0,4.3,29.3,779.0,567.97,422.61
2018,6,18,15,15,867.5,97.0,4.3,29.3,738.0,523.47,387.91
2018,6,18,15,30,856.0,95.0,4.3,29.3,697.0,477.54,351.23
2018,6,18,15,45,842.0,93.0,4.3,28.75,652.5,429.38,312.66
2018,6,18,16,0,828.0,91.0,4.3,28.2,608.0,380.48,272.43
2018,6,18,16,15,810.0,88.0,4.3,27.8,560.0,326.98,227.77
2018,6,18,16,30,792.0,85.0,4.3,27.4,512.0,275.17,184.0
2018,6,18,16,45,768.5,81.0,4.25,27.0,462.0,221.99,139.97
2018,6,18,17,0,745.0,77.0,4.2,26.6,412.0,170.25,99.55
2018,6,18,17,15,712.5,73.0,4.1,26.05,361.5,119.42,65.86
2018,6,18,17,30,680.0,69.0,4.0,25.5,311.0,67.14,41.77
2018,6,18,17,45,634.0,63.5,3.95,24.9,261.0,51.75,38.91
2018,6,18,18,0,588.0,58.0,3.9,24.3,211.0,47.45,35.28
2018,6,18,18,15,519.0,51.5,3.55,23.55,165.0,42.18,30.66
2018,6,18,18,30,450.0,45.0,3.2,22.8,119.0,36.98,25.9
2018,6,18,18,45,340.0,35.5,2.9,22.0,80.5,29.16,18.57
2018,6,18,19,0,230.0,26.0,2.6,21.2,42.0,21.44,7.46
2018,6,18,19,15,122.5,14.0,2.5,20.7,22.0,11.02,0.0
2018,6,18,19,30,15.0,2.0,2.4,20.2,2.0,0.0,0.0
2018,6,18,19,45,7.5,1.0,2.3,19.65,1.0,0.0,0.0
2018,6,18,20,0,0.0,0.0,2.2,19.1,0.0,0.0,0.0
2018,6,18,20,15,0.0,0.0,2.15,18.8,0.0,0.0,0.0
2018,6,18,20,30,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2018,6,18,20,45,0.0,0.0,2.0,18.15,0.0,0.0,0.0
2018,6,18,21,0,0.0,0.0,1.9,17.8,0.0,0.0,0.0
2018,6,18,21,15,0.0,0.0,1.8,17.55,0.0,0.0,0.0
2018,6,18,21,30,0.0,0.0,1.7,17.3,0.0,0.0,0.0
2018,6,18,21,45,0.0,0.0,1.55,17.05,0.0,0.0,0.0
2018,6,18,22,0,0.0,0.0,1.4,16.8,0.0,0.0,0.0
2018,6,18,22,15,0.0,0.0,1.35,16.65,0.0,0.0,0.0
2018,6,18,22,30,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2018,6,18,22,45,0.0,0.0,1.25,16.3,0.0,0.0,0.0
2018,6,18,23,0,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,6,18,23,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,6,18,23,30,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,6,18,23,45,0.0,0.0,1.15,15.8,0.0,0.0,0.0
2018,6,19,0,0,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,6,19,0,15,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,6,19,0,30,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,6,19,0,45,0.0,0.0,1.05,15.45,0.0,0.0,0.0
2018,6,19,1,0,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,6,19,1,15,0.0,0.0,1.0,15.35,0.0,0.0,0.0
2018,6,19,1,30,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,6,19,1,45,0.0,0.0,0.95,15.25,0.0,0.0,0.0
2018,6,19,2,0,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,6,19,2,15,0.0,0.0,0.95,15.15,0.0,0.0,0.0
2018,6,19,2,30,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,6,19,2,45,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,6,19,3,0,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,6,19,3,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,6,19,3,30,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,6,19,3,45,0.0,0.0,1.0,14.85,0.0,0.0,0.0
2018,6,19,4,0,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,6,19,4,15,0.0,0.0,1.1,15.05,0.0,0.0,0.0
2018,6,19,4,30,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,6,19,4,45,51.0,6.5,1.3,15.55,8.0,0.0,0.0
2018,6,19,5,0,102.0,13.0,1.4,15.8,16.0,10.23,0.0
2018,6,19,5,15,235.0,25.0,1.5,16.3,48.5,20.54,8.1
2018,6,19,5,30,368.0,37.0,1.6,16.8,81.0,30.51,20.31
2018,6,19,5,45,312.0,40.0,1.65,17.3,89.5,31.95,22.25
2018,6,19,6,0,256.0,43.0,1.7,17.8,98.0,32.62,23.11
2018,6,19,6,15,128.0,53.5,1.7,18.5,81.0,39.94,29.62
2018,6,19,6,30,0.0,64.0,1.7,19.2,64.0,49.01,37.5
2018,6,19,6,45,0.0,75.0,1.75,19.9,75.0,57.25,42.39
2018,6,19,7,0,0.0,86.0,1.8,20.6,86.0,65.57,49.03
2018,6,19,7,15,6.0,119.0,1.8,21.4,122.0,90.62,68.93
2018,6,19,7,30,12.0,152.0,1.8,22.2,158.0,116.57,89.16
2018,6,19,7,45,31.5,188.0,1.8,23.0,206.0,149.24,113.94
2018,6,19,8,0,51.0,224.0,1.8,23.8,254.0,184.73,140.68
2018,6,19,8,15,154.5,243.5,1.8,24.7,344.5,244.16,183.95
2018,6,19,8,30,258.0,263.0,1.8,25.6,435.0,314.78,235.71
2018,6,19,8,45,536.5,192.5,1.85,26.5,580.5,412.35,306.1
2018,6,19,9,0,815.0,122.0,1.9,27.4,726.0,521.83,384.96
2018,6,19,9,15,862.5,107.5,1.9,28.05,777.0,568.31,418.76
2018,6,19,9,30,910.0,93.0,1.9,28.7,828.0,617.6,453.99
2018,6,19,9,45,915.5,95.5,1.95,29.35,860.5,655.73,480.58
2018,6,19,10,0,921.0,98.0,2.0,30.0,893.0,691.25,504.71
2018,6,19,10,15,927.5,98.5,2.05,30.45,920.5,722.98,526.16
2018,6,19,10,30,934.0,99.0,2.1,30.9,948.0,751.83,545.24
2018,6,19,10,45,938.5,99.5,2.15,31.35,968.5,776.18,560.99
2018,6,19,11,0,943.0,100.0,2.2,31.8,989.0,797.27,574.0
2018,6,19,11,15,946.0,100.0,2.3,32.05,1002.0,813.45,584.19
2018,6,19,11,30,949.0,100.0,2.4,32.3,1015.0,826.18,592.2
2018,6,19,11,45,950.5,100.0,2.45,32.6,1021.0,834.26,596.8
2018,6,19,12,0,952.0,100.0,2.5,32.9,1027.0,838.83,599.24
2018,6,19,12,15,950.5,100.5,2.65,33.0,1024.5,837.97,599.41
2018,6,19,12,30,949.0,101.0,2.8,33.1,1022.0,833.62,597.39
2018,6,19,12,45,945.5,102.5,2.9,33.2,1012.5,825.06,592.36
2018,6,19,13,0,942.0,104.0,3.0,33.3,1003.0,813.04,585.12
2018,6,19,13,15,939.0,103.0,3.1,33.2,986.0,795.92,575.01
2018,6,19,13,30,936.0,102.0,3.2,33.1,969.0,775.4,562.07
2018,6,19,13,45,932.0,100.5,3.3,33.05,945.5,750.45,545.54
2018,6,19,14,0,928.0,99.0,3.4,33.0,922.0,722.35,526.51
2018,6,19,14,15,921.5,98.5,3.45,32.75,892.0,690.44,504.64
2018,6,19,14,30,915.0,98.0,3.5,32.5,862.0,655.82,480.35
2018,6,19,14,45,907.0,96.0,3.6,32.3,826.0,616.53,452.21
2018,6,19,15,0,899.0,94.0,3.7,32.1,790.0,575.02,421.65
2018,6,19,15,15,888.0,92.0,3.7,32.1,748.5,529.99,387.13
2018,6,19,15,30,877.0,90.0,3.7,32.1,707.0,483.43,350.56
2018,6,19,15,45,862.5,88.0,3.8,31.35,661.5,434.15,312.12
2018,6,19,16,0,848.0,86.0,3.9,30.6,616.0,384.14,271.87
2018,6,19,16,15,829.5,83.5,3.9,30.05,567.5,332.03,228.82
2018,6,19,16,30,811.0,81.0,3.9,29.5,519.0,277.29,183.32
2018,6,19,16,45,786.0,77.5,3.9,29.0,468.0,223.23,139.06
2018,6,19,17,0,761.0,74.0,3.9,28.5,417.0,170.74,98.43
2018,6,19,17,15,727.5,70.5,3.9,27.75,365.5,119.33,64.65
2018,6,19,17,30,694.0,67.0,3.9,27.0,314.0,71.01,44.11
2018,6,19,17,45,646.5,62.5,3.85,26.25,264.0,51.18,38.19
2018,6,19,18,0,599.0,58.0,3.8,25.5,214.0,47.57,35.19
2018,6,19,18,15,528.5,51.0,3.65,24.55,167.0,41.87,30.26
2018,6,19,18,30,458.0,44.0,3.5,23.6,120.0,36.22,25.16
2018,6,19,18,45,349.0,35.5,3.35,22.6,82.0,29.2,18.57
2018,6,19,19,0,240.0,27.0,3.2,21.6,44.0,22.33,8.24
2018,6,19,19,15,127.5,14.5,3.1,20.95,23.0,11.41,0.0
2018,6,19,19,30,15.0,2.0,3.0,20.3,2.0,0.0,0.0
2018,6,19,19,45,7.5,1.0,2.9,19.7,1.0,0.0,0.0
2018,6,19,20,0,0.0,0.0,2.8,19.1,0.0,0.0,0.0
2018,6,19,20,15,0.0,0.0,2.7,18.7,0.0,0.0,0.0
2018,6,19,20,30,0.0,0.0,2.6,18.3,0.0,0.0,0.0
2018,6,19,20,45,0.0,0.0,2.5,17.9,0.0,0.0,0.0
2018,6,19,21,0,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2018,6,19,21,15,0.0,0.0,2.35,17.25,0.0,0.0,0.0
2018,6,19,21,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2018,6,19,21,45,0.0,0.0,2.25,16.75,0.0,0.0,0.0
2018,6,19,22,0,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2018,6,19,22,15,0.0,0.0,2.15,16.35,0.0,0.0,0.0
2018,6,19,22,30,0.0,0.0,2.1,16.2,0.0,0.0,0.0
2018,6,19,22,45,0.0,0.0,2.05,16.05,0.0,0.0,0.0
2018,6,19,23,0,0.0,0.0,2.0,15.9,0.0,0.0,0.0
2018,6,19,23,15,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,6,19,23,30,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,6,19,23,45,0.0,0.0,1.7,15.55,0.0,0.0,0.0
2018,6,20,0,0,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,6,20,0,15,0.0,0.0,1.5,15.25,0.0,0.0,0.0
2018,6,20,0,30,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,6,20,0,45,0.0,0.0,1.3,14.95,0.0,0.0,0.0
2018,6,20,1,0,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,6,20,1,15,0.0,0.0,1.15,14.65,0.0,0.0,0.0
2018,6,20,1,30,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,6,20,1,45,0.0,0.0,1.05,14.35,0.0,0.0,0.0
2018,6,20,2,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,6,20,2,15,0.0,0.0,0.95,14.05,0.0,0.0,0.0
2018,6,20,2,30,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,6,20,2,45,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,6,20,3,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,6,20,3,15,0.0,0.0,0.9,13.55,0.0,0.0,0.0
2018,6,20,3,30,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,6,20,3,45,0.0,0.0,0.85,13.25,0.0,0.0,0.0
2018,6,20,4,0,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,6,20,4,15,0.0,0.0,1.0,13.35,0.0,0.0,0.0
2018,6,20,4,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,6,20,4,45,61.0,6.5,1.35,13.85,8.5,0.0,0.0
2018,6,20,5,0,122.0,13.0,1.5,14.1,17.0,10.23,0.0
2018,6,20,5,15,262.5,24.0,1.55,14.65,50.0,19.78,7.53
2018,6,20,5,30,403.0,35.0,1.6,15.2,83.0,29.03,19.19
2018,6,20,5,45,400.0,39.5,1.7,15.8,106.0,32.19,22.61
2018,6,20,6,0,397.0,44.0,1.8,16.4,129.0,35.26,25.59
2018,6,20,6,15,198.5,57.5,1.85,17.3,100.0,41.83,31.45
2018,6,20,6,30,0.0,71.0,1.9,18.2,71.0,53.89,41.95
2018,6,20,6,45,0.5,90.0,1.95,19.1,90.0,67.68,51.23
2018,6,20,7,0,1.0,109.0,2.0,20.0,109.0,81.85,62.57
2018,6,20,7,15,20.5,147.5,2.05,20.95,157.5,112.62,86.36
2018,6,20,7,30,40.0,186.0,2.1,21.9,206.0,145.34,111.24
2018,6,20,7,45,255.0,185.0,2.2,22.8,332.5,206.8,151.89
2018,6,20,8,0,470.0,184.0,2.3,23.7,459.0,292.48,213.22
2018,6,20,8,15,683.5,133.0,2.35,24.6,569.5,361.05,263.05
2018,6,20,8,30,897.0,82.0,2.4,25.5,680.0,444.91,325.48
2018,6,20,8,45,909.5,84.0,2.4,26.4,724.5,494.79,364.58
2018,6,20,9,0,922.0,86.0,2.4,27.3,769.0,543.44,401.52
2018,6,20,9,15,927.0,89.5,2.45,28.05,807.0,587.8,434.52
2018,6,20,9,30,932.0,93.0,2.5,28.8,845.0,629.83,464.79
2018,6,20,9,45,933.5,98.0,2.55,29.55,877.5,668.42,491.7
2018,6,20,10,0,935.0,103.0,2.6,30.3,910.0,704.04,515.78
2018,6,20,10,15,941.5,104.0,2.7,30.75,938.0,736.64,538.17
2018,6,20,10,30,948.0,105.0,2.8,31.2,966.0,766.3,558.15
2018,6,20,10,45,953.5,104.5,2.9,31.6,987.0,790.9,574.56
2018,6,20,11,0,959.0,104.0,3.0,32.0,1008.0,812.23,588.28
2018,6,20,11,15,962.0,104.5,3.1,32.25,1021.5,829.11,598.87
2018,6,20,11,30,965.0,105.0,3.2,32.5,1035.0,842.46,607.21
2018,6,20,11,45,967.0,104.5,3.35,32.7,1041.0,850.68,612.66
2018,6,20,12,0,969.0,104.0,3.5,32.9,1047.0,855.35,615.86
2018,6,20,12,15,968.5,104.5,3.6,32.95,1045.5,855.32,616.19
2018,6,20,12,30,968.0,105.0,3.7,33.0,1044.0,851.74,614.29
2018,6,20,12,45,965.0,105.5,3.85,33.05,1034.0,842.65,609.07
2018,6,20,13,0,962.0,106.0,4.0,33.1,1024.0,830.03,601.55
2018,6,20,13,15,959.0,105.0,4.05,32.95,1007.0,812.66,590.95
2018,6,20,13,30,956.0,104.0,4.1,32.8,990.0,791.82,577.49
2018,6,20,13,45,952.0,102.5,4.2,32.7,966.0,766.48,560.53
2018,6,20,14,0,948.0,101.0,4.3,32.6,942.0,737.91,541.02
2018,6,20,14,15,941.5,100.5,4.35,32.35,911.5,705.46,518.53
2018,6,20,14,30,935.0,100.0,4.4,32.1,881.0,670.23,493.55
2018,6,20,14,45,927.0,98.0,4.4,31.8,844.5,630.26,464.59
2018,6,20,15,0,919.0,96.0,4.4,31.5,808.0,588.01,433.2
2018,6,20,15,15,908.5,93.5,4.4,31.5,766.0,542.01,397.73
2018,6,20,15,30,898.0,91.0,4.4,31.5,724.0,494.38,360.11
2018,6,20,15,45,884.0,88.5,4.4,30.75,677.5,443.92,320.41
2018,6,20,16,0,870.0,86.0,4.4,30.0,631.0,392.65,278.86
2018,6,20,16,15,852.0,83.5,4.4,29.45,581.5,339.59,234.81
2018,6,20,16,30,834.0,81.0,4.4,28.9,532.0,283.8,188.21
2018,6,20,16,45,810.0,77.5,4.35,28.4,480.5,228.7,142.82
2018,6,20,17,0,786.0,74.0,4.3,27.9,429.0,175.01,101.01
2018,6,20,17,15,754.0,70.0,4.2,27.1,376.5,121.91,65.81
2018,6,20,17,30,722.0,66.0,4.1,26.3,324.0,71.7,44.07
2018,6,20,17,45,676.5,61.5,4.0,25.55,273.0,55.03,41.6
2018,6,20,18,0,631.0,57.0,3.9,24.8,222.0,47.17,34.96
2018,6,20,18,15,562.5,50.5,3.7,23.85,174.0,41.78,30.29
2018,6,20,18,30,494.0,44.0,3.5,22.9,126.0,36.47,25.46
2018,6,20,18,45,383.5,35.5,3.3,21.9,86.5,29.36,18.79
2018,6,20,19,0,273.0,27.0,3.1,20.9,47.0,22.41,8.57
2018,6,20,19,15,145.5,14.5,3.05,20.25,24.5,11.41,0.0
2018,6,20,19,30,18.0,2.0,3.0,19.6,2.0,0.0,0.0
2018,6,20,19,45,9.0,1.0,2.9,18.95,1.0,0.0,0.0
2018,6,20,20,0,0.0,0.0,2.8,18.3,0.0,0.0,0.0
2018,6,20,20,15,0.0,0.0,2.75,17.9,0.0,0.0,0.0
2018,6,20,20,30,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2018,6,20,20,45,0.0,0.0,2.6,17.1,0.0,0.0,0.0
2018,6,20,21,0,0.0,0.0,2.5,16.7,0.0,0.0,0.0
2018,6,20,21,15,0.0,0.0,2.5,16.45,0.0,0.0,0.0
2018,6,20,21,30,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,6,20,21,45,0.0,0.0,2.45,15.95,0.0,0.0,0.0
2018,6,20,22,0,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,6,20,22,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2018,6,20,22,30,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,6,20,22,45,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,6,20,23,0,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,6,20,23,15,0.0,0.0,2.25,14.75,0.0,0.0,0.0
2018,6,20,23,30,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,6,20,23,45,0.0,0.0,2.15,14.4,0.0,0.0,0.0
2018,6,21,0,0,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,6,21,0,15,0.0,0.0,2.05,14.1,0.0,0.0,0.0
2018,6,21,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,6,21,0,45,0.0,0.0,1.95,13.85,0.0,0.0,0.0
2018,6,21,1,0,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,6,21,1,15,0.0,0.0,1.8,13.55,0.0,0.0,0.0
2018,6,21,1,30,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,6,21,1,45,0.0,0.0,1.6,13.25,0.0,0.0,0.0
2018,6,21,2,0,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,6,21,2,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2018,6,21,2,30,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,6,21,2,45,0.0,0.0,1.35,12.8,0.0,0.0,0.0
2018,6,21,3,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,6,21,3,15,0.0,0.0,1.3,12.65,0.0,0.0,0.0
2018,6,21,3,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,6,21,3,45,0.0,0.0,1.25,12.55,0.0,0.0,0.0
2018,6,21,4,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,6,21,4,15,0.0,0.0,1.35,12.7,0.0,0.0,0.0
2018,6,21,4,30,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,6,21,4,45,68.0,7.0,1.6,13.15,9.0,0.0,0.0
2018,6,21,5,0,136.0,14.0,1.7,13.4,18.0,11.02,0.0
2018,6,21,5,15,284.0,24.5,1.75,13.9,52.0,20.28,7.72
2018,6,21,5,30,432.0,35.0,1.8,14.4,86.0,29.18,19.37
2018,6,21,5,45,424.5,40.5,1.8,14.95,110.5,33.17,23.54
2018,6,21,6,0,417.0,46.0,1.8,15.5,135.0,36.98,27.21
2018,6,21,6,15,208.5,69.0,1.9,16.35,113.5,51.19,39.85
2018,6,21,6,30,0.0,92.0,2.0,17.2,92.0,68.0,54.52
2018,6,21,6,45,11.0,118.0,2.05,18.1,122.5,86.53,67.0
2018,6,21,7,0,22.0,144.0,2.1,19.0,153.0,107.27,83.0
2018,6,21,7,15,66.0,175.0,2.15,19.85,207.0,136.45,104.13
2018,6,21,7,30,110.0,206.0,2.2,20.7,261.0,173.33,131.31
2018,6,21,7,45,231.0,212.0,2.25,21.6,342.5,219.5,163.34
2018,6,21,8,0,352.0,218.0,2.3,22.5,424.0,277.33,205.55
2018,6,21,8,15,584.5,166.0,2.35,23.4,541.0,350.74,258.3
2018,6,21,8,30,817.0,114.0,2.4,24.3,658.0,437.55,322.41
2018,6,21,8,45,876.0,98.5,2.45,25.2,717.0,490.91,363.73
2018,6,21,9,0,935.0,83.0,2.5,26.1,776.0,546.8,406.07
2018,6,21,9,15,945.0,84.0,2.6,26.8,815.5,592.31,440.37
2018,6,21,9,30,955.0,85.0,2.7,27.5,855.0,635.84,472.26
2018,6,21,9,45,963.5,85.0,2.8,28.2,889.5,675.38,500.46
2018,6,21,10,0,972.0,85.0,2.9,28.9,924.0,712.38,526.17
2018,6,21,10,15,976.5,86.0,3.0,29.5,951.0,744.79,548.3
2018,6,21,10,30,981.0,87.0,3.1,30.1,978.0,774.05,567.83
2018,6,21,10,45,984.0,88.0,3.15,30.65,998.5,798.93,583.89
2018,6,21,11,0,987.0,89.0,3.2,31.2,1019.0,820.33,596.59
2018,6,21,11,15,989.5,89.5,3.25,31.7,1032.5,837.36,606.43
2018,6,21,11,30,992.0,90.0,3.3,32.2,1046.0,850.76,613.91
2018,6,21,11,45,992.5,90.0,3.3,32.7,1051.5,858.52,617.47
2018,6,21,12,0,993.0,90.0,3.3,33.2,1057.0,862.59,618.73
2018,6,21,12,15,987.5,94.0,3.35,33.4,1054.0,861.62,617.83
2018,6,21,12,30,982.0,98.0,3.4,33.6,1051.0,857.01,614.68
2018,6,21,12,45,974.0,102.0,3.5,33.75,1039.5,846.87,608.4
2018,6,21,13,0,966.0,106.0,3.6,33.9,1028.0,833.26,599.9
2018,6,21,13,15,963.0,105.0,3.65,33.85,1011.0,815.88,589.2
2018,6,21,13,30,960.0,104.0,3.7,33.8,994.0,795.02,575.67
2018,6,21,13,45,956.0,103.0,3.75,33.75,970.5,770.05,558.88
2018,6,21,14,0,952.0,102.0,3.8,33.7,947.0,741.85,539.57
2018,6,21,14,15,946.5,100.5,3.85,33.5,916.5,709.14,517.11
