Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,10,0,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2018,8,10,0,30,0.0,0.0,0.8,20.4,0.0,0.0,0.0
2018,8,10,0,45,0.0,0.0,0.8,20.35,0.0,0.0,0.0
2018,8,10,1,0,0.0,0.0,0.8,20.3,0.0,0.0,0.0
2018,8,10,1,15,0.0,0.0,0.75,20.3,0.0,0.0,0.0
2018,8,10,1,30,0.0,0.0,0.7,20.3,0.0,0.0,0.0
2018,8,10,1,45,0.0,0.0,0.65,20.3,0.0,0.0,0.0
2018,8,10,2,0,0.0,0.0,0.6,20.3,0.0,0.0,0.0
2018,8,10,2,15,0.0,0.0,0.55,20.45,0.0,0.0,0.0
2018,8,10,2,30,0.0,0.0,0.5,20.6,0.0,0.0,0.0
2018,8,10,2,45,0.0,0.0,0.5,20.75,0.0,0.0,0.0
2018,8,10,3,0,0.0,0.0,0.5,20.9,0.0,0.0,0.0
2018,8,10,3,15,0.0,0.0,0.45,20.95,0.0,0.0,0.0
2018,8,10,3,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2018,8,10,3,45,0.0,0.0,0.4,21.1,0.0,0.0,0.0
2018,8,10,4,0,0.0,0.0,0.4,21.2,0.0,0.0,0.0
2018,8,10,4,15,0.0,0.0,0.45,21.2,0.0,0.0,0.0
2018,8,10,4,30,0.0,0.0,0.5,21.2,0.0,0.0,0.0
2018,8,10,4,45,0.0,0.0,0.6,21.2,0.0,0.0,0.0
2018,8,10,5,0,0.0,0.0,0.7,21.2,0.0,0.0,0.0
2018,8,10,5,15,36.0,6.0,0.85,21.85,7.0,0.0,0.0
2018,8,10,5,30,72.0,12.0,1.0,22.5,14.0,9.44,0.0
2018,8,10,5,45,171.0,27.5,1.15,23.1,45.0,20.84,7.99
2018,8,10,6,0,270.0,43.0,1.3,23.7,76.0,32.54,21.42
2018,8,10,6,15,345.0,55.5,1.4,24.55,119.0,41.97,30.04
2018,8,10,6,30,420.0,68.0,1.5,25.4,162.0,51.34,38.29
2018,8,10,6,45,479.0,78.0,1.6,26.2,212.0,90.93,54.28
2018,8,10,7,0,538.0,88.0,1.7,27.0,262.0,138.89,84.28
2018,8,10,7,15,582.5,95.0,1.55,28.25,314.0,188.49,120.82
2018,8,10,7,30,627.0,102.0,1.4,29.5,366.0,242.7,163.1
2018,8,10,7,45,658.5,108.0,1.25,30.7,417.0,296.44,205.76
2018,8,10,8,0,690.0,114.0,1.1,31.9,468.0,352.61,249.3
2018,8,10,8,15,713.5,119.0,1.15,32.7,517.0,406.73,291.08
2018,8,10,8,30,737.0,124.0,1.2,33.5,566.0,461.76,332.19
2018,8,10,8,45,755.5,127.5,1.2,34.25,611.5,513.46,369.47
2018,8,10,9,0,774.0,131.0,1.2,35.0,657.0,564.49,404.95
2018,8,10,9,15,786.0,135.5,1.35,35.55,697.5,611.81,438.05
2018,8,10,9,30,798.0,140.0,1.5,36.1,738.0,657.75,469.39
2018,8,10,9,45,805.5,145.0,1.65,36.65,773.0,699.4,497.15
2018,8,10,10,0,813.0,150.0,1.8,37.2,808.0,738.85,522.9
2018,8,10,10,15,820.0,152.5,1.95,37.5,836.5,773.29,545.57
2018,8,10,10,30,827.0,155.0,2.1,37.8,865.0,805.09,566.26
2018,8,10,10,45,831.0,157.5,2.25,38.15,886.5,831.67,583.08
2018,8,10,11,0,835.0,160.0,2.4,38.5,908.0,855.16,597.45
2018,8,10,11,15,837.0,162.5,2.55,38.6,922.5,873.76,609.39
2018,8,10,11,30,839.0,165.0,2.7,38.7,937.0,888.99,619.3
2018,8,10,11,45,838.5,167.0,2.85,38.85,943.5,898.19,625.37
2018,8,10,12,0,838.0,169.0,3.0,39.0,950.0,903.89,629.36
2018,8,10,12,15,835.5,170.5,3.1,38.95,948.5,903.9,630.07
2018,8,10,12,30,833.0,172.0,3.2,38.9,947.0,900.41,628.7
2018,8,10,12,45,828.0,173.0,3.35,38.9,937.0,890.87,623.75
2018,8,10,13,0,823.0,174.0,3.5,38.9,927.0,877.96,616.71
2018,8,10,13,15,815.5,174.5,3.6,38.65,909.5,859.25,606.33
2018,8,10,13,30,808.0,175.0,3.7,38.4,892.0,837.46,593.81
2018,8,10,13,45,797.5,175.5,3.8,38.2,867.0,810.34,577.06
2018,8,10,14,0,787.0,176.0,3.9,38.0,842.0,780.57,558.3
2018,8,10,14,15,776.5,173.5,3.9,37.65,810.5,745.8,535.9
2018,8,10,14,30,766.0,171.0,3.9,37.3,779.0,712.82,514.2
2018,8,10,14,45,752.0,168.0,3.95,36.95,742.0,670.44,485.85
2018,8,10,15,0,738.0,165.0,4.0,36.6,705.0,626.58,455.82
2018,8,10,15,15,721.5,161.0,4.0,36.6,663.0,579.16,421.8
2018,8,10,15,30,705.0,157.0,4.0,36.6,621.0,531.02,386.48
2018,8,10,15,45,683.5,151.5,4.0,35.65,574.5,478.72,348.73
2018,8,10,16,0,662.0,146.0,4.0,34.7,528.0,426.78,309.99
2018,8,10,16,15,635.0,139.5,4.0,34.0,479.0,372.58,268.16
2018,8,10,16,30,608.0,133.0,4.0,33.3,430.0,319.97,226.52
2018,8,10,16,45,574.0,124.0,3.95,32.65,379.0,265.34,182.88
2018,8,10,17,0,540.0,115.0,3.9,32.0,328.0,209.86,138.71
2018,8,10,17,15,490.5,105.0,3.7,31.1,277.0,158.69,99.91
2018,8,10,17,30,441.0,95.0,3.5,30.2,226.0,112.89,68.52
2018,8,10,17,45,374.0,81.5,3.35,29.25,177.0,69.69,45.06
2018,8,10,18,0,307.0,68.0,3.2,28.3,128.0,50.31,36.69
2018,8,10,18,15,230.5,51.5,3.0,27.45,89.0,38.34,26.21
2018,8,10,18,30,154.0,35.0,2.8,26.6,50.0,26.23,14.77
2018,8,10,18,45,85.0,19.5,2.65,25.75,27.0,14.68,0.0
2018,8,10,19,0,16.0,4.0,2.5,24.9,4.0,3.15,0.0
2018,8,10,19,15,8.0,2.0,2.4,24.4,2.0,0.0,0.0
2018,8,10,19,30,0.0,0.0,2.3,23.9,0.0,0.0,0.0
2018,8,10,19,45,0.0,0.0,2.2,23.45,0.0,0.0,0.0
2018,8,10,20,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2018,8,10,20,15,0.0,0.0,2.05,22.75,0.0,0.0,0.0
2018,8,10,20,30,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2018,8,10,20,45,0.0,0.0,1.9,22.25,0.0,0.0,0.0
2018,8,10,21,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2018,8,10,21,15,0.0,0.0,1.7,21.8,0.0,0.0,0.0
2018,8,10,21,30,0.0,0.0,1.6,21.6,0.0,0.0,0.0
2018,8,10,21,45,0.0,0.0,1.45,21.4,0.0,0.0,0.0
2018,8,10,22,0,0.0,0.0,1.3,21.2,0.0,0.0,0.0
2018,8,10,22,15,0.0,0.0,1.3,21.05,0.0,0.0,0.0
2018,8,10,22,30,0.0,0.0,1.3,20.9,0.0,0.0,0.0
2018,8,10,22,45,0.0,0.0,1.25,20.8,0.0,0.0,0.0
2018,8,10,23,0,0.0,0.0,1.2,20.7,0.0,0.0,0.0
2018,8,10,23,15,0.0,0.0,1.15,20.6,0.0,0.0,0.0
2018,8,10,23,30,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2018,8,10,23,45,0.0,0.0,1.1,20.4,0.0,0.0,0.0
2018,8,11,0,0,0.0,0.0,1.1,20.3,0.0,0.0,0.0
2018,8,11,0,15,0.0,0.0,1.05,20.25,0.0,0.0,0.0
2018,8,11,0,30,0.0,0.0,1.0,20.2,0.0,0.0,0.0
2018,8,11,0,45,0.0,0.0,0.95,20.15,0.0,0.0,0.0
2018,8,11,1,0,0.0,0.0,0.9,20.1,0.0,0.0,0.0
2018,8,11,1,15,0.0,0.0,0.85,20.1,0.0,0.0,0.0
2018,8,11,1,30,0.0,0.0,0.8,20.1,0.0,0.0,0.0
2018,8,11,1,45,0.0,0.0,0.8,20.1,0.0,0.0,0.0
2018,8,11,2,0,0.0,0.0,0.8,20.1,0.0,0.0,0.0
2018,8,11,2,15,0.0,0.0,0.75,20.1,0.0,0.0,0.0
2018,8,11,2,30,0.0,0.0,0.7,20.1,0.0,0.0,0.0
2018,8,11,2,45,0.0,0.0,0.65,20.15,0.0,0.0,0.0
2018,8,11,3,0,0.0,0.0,0.6,20.2,0.0,0.0,0.0
2018,8,11,3,15,0.0,0.0,0.6,20.3,0.0,0.0,0.0
2018,8,11,3,30,0.0,0.0,0.6,20.4,0.0,0.0,0.0
2018,8,11,3,45,0.0,0.0,0.6,20.45,0.0,0.0,0.0
2018,8,11,4,0,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2018,8,11,4,15,0.0,0.0,0.65,20.6,0.0,0.0,0.0
2018,8,11,4,30,0.0,0.0,0.7,20.7,0.0,0.0,0.0
2018,8,11,4,45,0.0,0.0,0.75,20.75,0.0,0.0,0.0
2018,8,11,5,0,0.0,0.0,0.8,20.8,0.0,0.0,0.0
2018,8,11,5,15,13.5,5.0,0.9,21.25,5.5,0.0,0.0
2018,8,11,5,30,27.0,10.0,1.0,21.7,11.0,7.87,0.0
2018,8,11,5,45,91.5,26.5,1.1,22.2,36.5,19.86,6.74
2018,8,11,6,0,156.0,43.0,1.2,22.7,62.0,31.98,21.0
2018,8,11,6,15,225.5,60.0,1.25,23.4,102.0,44.21,32.07
2018,8,11,6,30,295.0,77.0,1.3,24.1,142.0,56.27,42.7
2018,8,11,6,45,297.0,94.5,1.3,24.8,175.0,89.36,58.5
2018,8,11,7,0,299.0,112.0,1.3,25.5,208.0,123.39,82.24
2018,8,11,7,15,356.0,126.5,1.45,26.35,261.0,168.72,115.57
2018,8,11,7,30,413.0,141.0,1.6,27.2,314.0,218.97,154.12
2018,8,11,7,45,456.0,153.0,1.7,28.1,367.0,269.18,193.55
2018,8,11,8,0,499.0,165.0,1.8,29.0,420.0,323.56,235.88
2018,8,11,8,15,533.5,173.5,1.9,29.75,471.0,375.4,275.95
2018,8,11,8,30,568.0,182.0,2.0,30.5,522.0,429.71,316.94
2018,8,11,8,45,596.5,188.0,2.1,31.25,569.5,485.83,358.17
2018,8,11,9,0,625.0,194.0,2.2,32.0,617.0,538.4,395.85
2018,8,11,9,15,646.5,199.5,2.3,32.55,660.5,587.06,430.18
2018,8,11,9,30,668.0,205.0,2.4,33.1,704.0,635.51,463.57
2018,8,11,9,45,666.5,216.0,2.5,33.7,734.0,672.27,487.97
2018,8,11,10,0,665.0,227.0,2.6,34.3,764.0,706.6,510.24
2018,8,11,10,15,678.0,230.0,2.75,34.65,794.5,742.55,534.22
2018,8,11,10,30,691.0,233.0,2.9,35.0,825.0,776.62,556.63
2018,8,11,10,45,606.0,283.0,3.0,35.35,812.0,768.57,548.95
2018,8,11,11,0,521.0,333.0,3.1,35.7,799.0,754.39,537.31
2018,8,11,11,15,520.0,340.0,3.2,35.85,811.5,770.28,547.73
2018,8,11,11,30,519.0,347.0,3.3,36.0,824.0,783.72,556.31
2018,8,11,11,45,588.0,313.5,3.4,36.1,857.5,820.03,581.68
2018,8,11,12,0,657.0,280.0,3.5,36.2,891.0,856.02,606.51
2018,8,11,12,15,634.0,289.5,3.6,36.1,878.5,844.5,599.08
2018,8,11,12,30,611.0,299.0,3.7,36.0,866.0,829.94,589.94
2018,8,11,12,45,677.5,259.5,3.75,35.95,882.5,849.44,604.75
2018,8,11,13,0,744.0,220.0,3.8,35.9,899.0,862.95,615.44
2018,8,11,13,15,740.5,217.5,3.85,35.6,883.0,845.45,604.99
2018,8,11,13,30,737.0,215.0,3.9,35.3,867.0,824.93,592.63
2018,8,11,13,45,732.0,211.0,3.95,35.05,844.0,798.97,576.4
2018,8,11,14,0,727.0,207.0,4.0,34.8,821.0,770.32,558.15
2018,8,11,14,15,719.5,201.5,3.95,34.45,790.5,735.95,535.61
2018,8,11,14,30,712.0,196.0,3.9,34.1,760.0,699.39,511.2
2018,8,11,14,45,702.5,189.5,3.9,33.75,724.0,658.6,483.54
2018,8,11,15,0,693.0,183.0,3.9,33.4,688.0,616.17,454.09
2018,8,11,15,15,676.5,178.0,3.9,33.4,647.0,569.52,420.26
2018,8,11,15,30,660.0,173.0,3.9,33.4,606.0,522.27,385.26
2018,8,11,15,45,642.0,165.5,3.8,32.45,561.0,471.89,348.38
2018,8,11,16,0,624.0,158.0,3.7,31.5,516.0,421.66,310.45
2018,8,11,16,15,600.5,148.5,3.6,30.95,467.5,368.11,268.54
2018,8,11,16,30,577.0,139.0,3.5,30.4,419.0,315.9,226.7
2018,8,11,16,45,544.5,128.5,3.45,29.8,368.5,257.82,180.11
2018,8,11,17,0,512.0,118.0,3.4,29.2,318.0,207.17,139.27
2018,8,11,17,15,472.5,106.0,3.25,28.45,269.5,157.5,100.79
2018,8,11,17,30,433.0,94.0,3.1,27.7,221.0,112.12,68.8
2018,8,11,17,45,376.5,80.0,2.95,26.95,174.5,69.28,44.87
2018,8,11,18,0,320.0,66.0,2.8,26.2,128.0,49.05,35.94
2018,8,11,18,15,244.0,50.0,2.7,25.5,88.5,37.37,25.59
2018,8,11,18,30,168.0,34.0,2.6,24.8,49.0,25.56,14.09
2018,8,11,18,45,94.0,19.0,2.5,24.1,26.5,14.95,0.0
2018,8,11,19,0,20.0,4.0,2.4,23.4,4.0,3.15,0.0
2018,8,11,19,15,10.0,2.0,2.35,22.95,2.0,0.0,0.0
2018,8,11,19,30,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2018,8,11,19,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2018,8,11,20,0,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2018,8,11,20,15,0.0,0.0,2.2,21.2,0.0,0.0,0.0
2018,8,11,20,30,0.0,0.0,2.2,20.9,0.0,0.0,0.0
2018,8,11,20,45,0.0,0.0,2.15,20.55,0.0,0.0,0.0
2018,8,11,21,0,0.0,0.0,2.1,20.2,0.0,0.0,0.0
2018,8,11,21,15,0.0,0.0,2.1,19.95,0.0,0.0,0.0
2018,8,11,21,30,0.0,0.0,2.1,19.7,0.0,0.0,0.0
2018,8,11,21,45,0.0,0.0,2.1,19.45,0.0,0.0,0.0
2018,8,11,22,0,0.0,0.0,2.1,19.2,0.0,0.0,0.0
2018,8,11,22,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2018,8,11,22,30,0.0,0.0,2.0,18.8,0.0,0.0,0.0
2018,8,11,22,45,0.0,0.0,1.95,18.6,0.0,0.0,0.0
2018,8,11,23,0,0.0,0.0,1.9,18.4,0.0,0.0,0.0
2018,8,11,23,15,0.0,0.0,1.8,18.25,0.0,0.0,0.0
2018,8,11,23,30,0.0,0.0,1.7,18.1,0.0,0.0,0.0
2018,8,11,23,45,0.0,0.0,1.65,17.95,0.0,0.0,0.0
2018,8,12,0,0,0.0,0.0,1.6,17.8,0.0,0.0,0.0
2018,8,12,0,15,0.0,0.0,1.55,17.75,0.0,0.0,0.0
2018,8,12,0,30,0.0,0.0,1.5,17.7,0.0,0.0,0.0
2018,8,12,0,45,0.0,0.0,1.45,17.65,0.0,0.0,0.0
2018,8,12,1,0,0.0,0.0,1.4,17.6,0.0,0.0,0.0
2018,8,12,1,15,0.0,0.0,1.35,17.6,0.0,0.0,0.0
2018,8,12,1,30,0.0,0.0,1.3,17.6,0.0,0.0,0.0
2018,8,12,1,45,0.0,0.0,1.25,17.65,0.0,0.0,0.0
2018,8,12,2,0,0.0,0.0,1.2,17.7,0.0,0.0,0.0
2018,8,12,2,15,0.0,0.0,1.1,17.65,0.0,0.0,0.0
2018,8,12,2,30,0.0,0.0,1.0,17.6,0.0,0.0,0.0
2018,8,12,2,45,0.0,0.0,0.95,17.6,0.0,0.0,0.0
2018,8,12,3,0,0.0,0.0,0.9,17.6,0.0,0.0,0.0
2018,8,12,3,15,0.0,0.0,0.85,17.6,0.0,0.0,0.0
2018,8,12,3,30,0.0,0.0,0.8,17.6,0.0,0.0,0.0
2018,8,12,3,45,0.0,0.0,0.75,17.6,0.0,0.0,0.0
2018,8,12,4,0,0.0,0.0,0.7,17.6,0.0,0.0,0.0
2018,8,12,4,15,0.0,0.0,0.65,17.7,0.0,0.0,0.0
2018,8,12,4,30,0.0,0.0,0.6,17.8,0.0,0.0,0.0
2018,8,12,4,45,0.0,0.0,0.6,17.95,0.0,0.0,0.0
2018,8,12,5,0,0.0,0.0,0.6,18.1,0.0,0.0,0.0
2018,8,12,5,15,27.5,5.5,0.65,18.55,6.0,0.0,0.0
2018,8,12,5,30,55.0,11.0,0.7,19.0,12.0,8.65,0.0
2018,8,12,5,45,137.0,26.5,0.75,19.4,40.0,19.99,6.17
2018,8,12,6,0,219.0,42.0,0.8,19.8,68.0,31.55,20.88
2018,8,12,6,15,303.5,56.5,0.8,20.35,112.0,42.35,30.9
2018,8,12,6,30,388.0,71.0,0.8,20.9,156.0,53.08,40.53
2018,8,12,6,45,453.5,80.5,0.8,21.4,206.0,91.03,55.41
2018,8,12,7,0,519.0,90.0,0.8,21.9,256.0,141.36,88.48
2018,8,12,7,15,564.5,97.5,0.8,22.65,307.5,190.77,125.94
2018,8,12,7,30,610.0,105.0,0.8,23.4,359.0,244.97,169.29
2018,8,12,7,45,645.5,110.0,0.8,24.1,410.5,298.44,212.87
2018,8,12,8,0,681.0,115.0,0.8,24.8,462.0,354.79,258.04
2018,8,12,8,15,695.5,122.5,0.85,25.7,507.5,407.11,299.33
2018,8,12,8,30,710.0,130.0,0.9,26.6,553.0,459.46,339.21
2018,8,12,8,45,737.5,130.5,0.9,27.55,600.5,512.07,377.48
2018,8,12,9,0,765.0,131.0,0.9,28.5,648.0,564.71,414.37
2018,8,12,9,15,781.5,134.0,0.95,29.35,690.0,613.21,447.65
2018,8,12,9,30,798.0,137.0,1.0,30.2,732.0,660.69,479.21
2018,8,12,9,45,806.0,141.0,1.1,31.05,766.5,701.89,506.14
2018,8,12,10,0,814.0,145.0,1.2,31.9,801.0,740.92,531.02
2018,8,12,10,15,822.0,147.0,1.25,32.7,830.0,775.75,552.26
2018,8,12,10,30,830.0,149.0,1.3,33.5,859.0,807.99,571.42
2018,8,12,10,45,836.0,150.5,1.4,34.25,881.0,835.38,587.28
2018,8,12,11,0,842.0,152.0,1.5,35.0,903.0,859.74,601.04
2018,8,12,11,15,845.5,153.0,1.6,35.4,917.5,878.36,612.08
2018,8,12,11,30,849.0,154.0,1.7,35.8,932.0,893.62,621.11
2018,8,12,11,45,850.0,154.5,1.8,36.15,938.5,902.81,626.59
2018,8,12,12,0,851.0,155.0,1.9,36.5,945.0,908.48,629.99
2018,8,12,12,15,849.0,156.0,2.0,36.65,943.0,908.43,630.48
2018,8,12,12,30,847.0,157.0,2.1,36.8,941.0,904.83,628.88
2018,8,12,12,45,784.5,193.0,2.2,36.9,914.0,876.28,611.87
2018,8,12,13,0,722.0,229.0,2.3,37.0,887.0,854.93,598.01
2018,8,12,13,15,765.0,199.0,2.4,36.95,884.5,843.23,593.02
2018,8,12,13,30,808.0,169.0,2.5,36.9,882.0,837.37,591.13
2018,8,12,13,45,811.0,162.0,2.65,36.85,861.0,814.23,577.69
2018,8,12,14,0,814.0,155.0,2.8,36.8,840.0,787.75,561.72
2018,8,12,14,15,804.0,153.0,2.9,36.5,809.0,752.86,539.92
2018,8,12,14,30,794.0,151.0,3.0,36.2,778.0,715.65,516.07
2018,8,12,14,45,780.5,148.5,3.1,35.9,740.5,673.55,488.27
2018,8,12,15,0,767.0,146.0,3.2,35.6,703.0,629.84,458.6
2018,8,12,15,15,751.5,142.0,3.2,35.6,661.0,583.52,425.43
2018,8,12,15,30,736.0,138.0,3.2,35.6,619.0,534.54,389.6
2018,8,12,15,45,714.0,134.5,3.4,34.7,572.5,482.22,352.13
2018,8,12,16,0,692.0,131.0,3.6,33.8,526.0,430.21,313.43
2018,8,12,16,15,664.0,125.5,3.65,33.05,476.5,374.8,270.59
2018,8,12,16,30,636.0,120.0,3.7,32.3,427.0,321.02,227.85
2018,8,12,16,45,601.0,112.0,3.75,31.6,375.5,265.21,183.02
2018,8,12,17,0,566.0,104.0,3.8,30.9,324.0,212.53,140.63
2018,8,12,17,15,520.0,95.0,3.7,29.8,273.5,160.77,100.9
2018,8,12,17,30,474.0,86.0,3.6,28.7,223.0,110.85,65.88
2018,8,12,17,45,411.5,74.0,3.45,27.6,175.5,66.8,41.93
2018,8,12,18,0,349.0,62.0,3.3,26.5,128.0,46.53,33.74
2018,8,12,18,15,266.5,47.0,3.15,25.6,88.0,35.39,23.86
2018,8,12,18,30,184.0,32.0,3.0,24.7,48.0,24.18,12.67
2018,8,12,18,45,102.5,18.0,2.85,23.85,26.0,14.16,0.0
2018,8,12,19,0,21.0,4.0,2.7,23.0,4.0,0.0,0.0
2018,8,12,19,15,10.5,2.0,2.55,22.55,2.0,0.0,0.0
2018,8,12,19,30,0.0,0.0,2.4,22.1,0.0,0.0,0.0
2018,8,12,19,45,0.0,0.0,2.25,21.65,0.0,0.0,0.0
2018,8,12,20,0,0.0,0.0,2.1,21.2,0.0,0.0,0.0
2018,8,12,20,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2018,8,12,20,30,0.0,0.0,1.9,20.8,0.0,0.0,0.0
2018,8,12,20,45,0.0,0.0,1.75,20.6,0.0,0.0,0.0
2018,8,12,21,0,0.0,0.0,1.6,20.4,0.0,0.0,0.0
2018,8,12,21,15,0.0,0.0,1.5,20.2,0.0,0.0,0.0
2018,8,12,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2018,8,12,21,45,0.0,0.0,1.25,19.85,0.0,0.0,0.0
2018,8,12,22,0,0.0,0.0,1.1,19.7,0.0,0.0,0.0
2018,8,12,22,15,0.0,0.0,1.1,19.55,0.0,0.0,0.0
2018,8,12,22,30,0.0,0.0,1.1,19.4,0.0,0.0,0.0
2018,8,12,22,45,0.0,0.0,1.05,19.25,0.0,0.0,0.0
2018,8,12,23,0,0.0,0.0,1.0,19.1,0.0,0.0,0.0
2018,8,12,23,15,0.0,0.0,1.0,18.95,0.0,0.0,0.0
2018,8,12,23,30,0.0,0.0,1.0,18.8,0.0,0.0,0.0
2018,8,12,23,45,0.0,0.0,1.0,18.7,0.0,0.0,0.0
2018,8,13,0,0,0.0,0.0,1.0,18.6,0.0,0.0,0.0
2018,8,13,0,15,0.0,0.0,1.0,18.45,0.0,0.0,0.0
2018,8,13,0,30,0.0,0.0,1.0,18.3,0.0,0.0,0.0
2018,8,13,0,45,0.0,0.0,0.95,18.2,0.0,0.0,0.0
2018,8,13,1,0,0.0,0.0,0.9,18.1,0.0,0.0,0.0
2018,8,13,1,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2018,8,13,1,30,0.0,0.0,1.0,17.9,0.0,0.0,0.0
2018,8,13,1,45,0.0,0.0,1.0,17.8,0.0,0.0,0.0
2018,8,13,2,0,0.0,0.0,1.0,17.7,0.0,0.0,0.0
2018,8,13,2,15,0.0,0.0,1.0,17.6,0.0,0.0,0.0
2018,8,13,2,30,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2018,8,13,2,45,0.0,0.0,1.0,17.4,0.0,0.0,0.0
2018,8,13,3,0,0.0,0.0,1.0,17.3,0.0,0.0,0.0
2018,8,13,3,15,0.0,0.0,1.0,17.2,0.0,0.0,0.0
2018,8,13,3,30,0.0,0.0,1.0,17.1,0.0,0.0,0.0
2018,8,13,3,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2018,8,13,4,0,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,8,13,4,15,0.0,0.0,1.05,16.85,0.0,0.0,0.0
2018,8,13,4,30,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,8,13,4,45,0.0,0.0,1.15,16.8,0.0,0.0,0.0
2018,8,13,5,0,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,8,13,5,15,25.0,5.0,1.3,17.25,5.5,0.0,0.0
2018,8,13,5,30,50.0,10.0,1.4,17.7,11.0,7.87,0.0
2018,8,13,5,45,79.5,20.0,1.55,18.15,27.0,15.28,2.67
2018,8,13,6,0,109.0,30.0,1.7,18.6,43.0,22.88,13.61
2018,8,13,6,15,114.5,44.5,1.65,19.25,64.0,33.3,23.2
2018,8,13,6,30,120.0,59.0,1.6,19.9,85.0,43.42,32.3
2018,8,13,6,45,60.0,77.0,1.6,20.55,90.0,62.33,44.53
2018,8,13,7,0,0.0,95.0,1.6,21.2,95.0,71.59,54.07
2018,8,13,7,15,1.0,112.5,1.6,22.1,113.0,85.39,65.05
2018,8,13,7,30,2.0,130.0,1.6,23.0,131.0,99.45,75.99
2018,8,13,7,45,5.5,148.0,1.6,23.9,151.0,114.9,87.77
2018,8,13,8,0,9.0,166.0,1.6,24.8,171.0,130.85,99.78
2018,8,13,8,15,19.0,194.5,1.6,25.75,205.5,158.17,120.43
2018,8,13,8,30,29.0,223.0,1.6,26.7,240.0,192.11,145.86
2018,8,13,8,45,92.0,255.5,1.6,27.6,316.0,254.18,192.35
2018,8,13,9,0,155.0,288.0,1.6,28.5,392.0,331.47,249.15
2018,8,13,9,15,343.0,264.5,1.65,29.35,514.0,445.42,332.54
2018,8,13,9,30,531.0,241.0,1.7,30.2,636.0,576.97,425.4
2018,8,13,9,45,642.5,208.0,1.7,31.05,708.5,654.2,477.51
2018,8,13,10,0,754.0,175.0,1.7,31.9,781.0,731.11,528.45
2018,8,13,10,15,762.0,177.5,1.8,32.45,809.0,759.94,546.72
2018,8,13,10,30,770.0,180.0,1.9,33.0,837.0,791.09,566.5
2018,8,13,10,45,775.5,183.0,2.0,33.55,859.0,818.04,583.21
2018,8,13,11,0,781.0,186.0,2.1,34.1,881.0,842.12,597.91
2018,8,13,11,15,784.5,187.0,2.25,34.35,895.0,859.8,609.3
2018,8,13,11,30,788.0,188.0,2.4,34.6,909.0,874.32,618.64
2018,8,13,11,45,789.0,189.5,2.55,34.85,915.5,883.86,624.87
2018,8,13,12,0,790.0,191.0,2.7,35.1,922.0,890.07,629.08
2018,8,13,12,15,793.5,188.5,2.85,35.15,922.0,891.68,630.95
2018,8,13,12,30,797.0,186.0,3.0,35.2,922.0,889.91,630.76
2018,8,13,12,45,800.5,181.0,3.1,35.25,914.5,882.55,626.72
2018,8,13,13,0,804.0,176.0,3.2,35.3,907.0,871.73,620.56
2018,8,13,13,15,798.0,176.0,3.35,35.1,890.0,853.88,610.79
2018,8,13,13,30,792.0,176.0,3.5,34.9,873.0,832.94,598.89
2018,8,13,13,45,783.5,175.0,3.6,34.7,849.0,806.19,582.24
2018,8,13,14,0,775.0,174.0,3.7,34.5,825.0,776.75,563.54
2018,8,13,14,15,755.0,176.0,3.75,34.15,790.5,743.82,542.01
2018,8,13,14,30,735.0,178.0,3.8,33.8,756.0,703.95,515.46
2018,8,13,14,45,729.5,170.5,3.85,33.45,721.5,663.97,488.57
2018,8,13,15,0,724.0,163.0,3.9,33.1,687.0,621.99,459.56
2018,8,13,15,15,707.5,159.0,3.9,33.1,645.5,574.84,425.29
2018,8,13,15,30,691.0,155.0,3.9,33.1,604.0,527.01,389.74
2018,8,13,15,45,667.5,149.5,3.95,32.1,557.0,474.05,351.15
2018,8,13,16,0,644.0,144.0,4.0,31.1,510.0,421.71,311.7
2018,8,13,16,15,608.5,138.0,3.95,30.4,458.5,365.23,267.66
2018,8,13,16,30,573.0,132.0,3.9,29.7,407.0,311.31,224.64
2018,8,13,16,45,537.5,123.5,3.9,29.0,357.5,254.03,178.52
2018,8,13,17,0,502.0,115.0,3.9,28.3,308.0,204.56,138.46
2018,8,13,17,15,451.0,104.5,3.75,27.4,258.0,154.62,99.97
2018,8,13,17,30,400.0,94.0,3.6,26.5,208.0,110.33,68.81
2018,8,13,17,45,325.5,79.0,3.5,25.55,159.0,67.93,44.41
2018,8,13,18,0,251.0,64.0,3.4,24.6,110.0,47.13,34.49
2018,8,13,18,15,197.5,47.0,3.3,23.75,76.0,34.99,23.66
2018,8,13,18,30,144.0,30.0,3.2,22.9,42.0,22.58,11.14
2018,8,13,18,45,79.0,16.5,3.1,22.05,22.5,12.98,0.0
2018,8,13,19,0,14.0,3.0,3.0,21.2,3.0,0.0,0.0
2018,8,13,19,15,7.0,1.5,2.9,20.75,1.5,0.0,0.0
2018,8,13,19,30,0.0,0.0,2.8,20.3,0.0,0.0,0.0
2018,8,13,19,45,0.0,0.0,2.7,19.8,0.0,0.0,0.0
2018,8,13,20,0,0.0,0.0,2.6,19.3,0.0,0.0,0.0
2018,8,13,20,15,0.0,0.0,2.5,19.05,0.0,0.0,0.0
2018,8,13,20,30,0.0,0.0,2.4,18.8,0.0,0.0,0.0
2018,8,13,20,45,0.0,0.0,2.35,18.6,0.0,0.0,0.0
2018,8,13,21,0,0.0,0.0,2.3,18.4,0.0,0.0,0.0
2018,8,13,21,15,0.0,0.0,2.3,18.2,0.0,0.0,0.0
2018,8,13,21,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2018,8,13,21,45,0.0,0.0,2.25,17.75,0.0,0.0,0.0
2018,8,13,22,0,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2018,8,13,22,15,0.0,0.0,2.25,17.35,0.0,0.0,0.0
2018,8,13,22,30,0.0,0.0,2.3,17.2,0.0,0.0,0.0
2018,8,13,22,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2018,8,13,23,0,0.0,0.0,2.3,16.8,0.0,0.0,0.0
2018,8,13,23,15,0.0,0.0,2.3,16.65,0.0,0.0,0.0
2018,8,13,23,30,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2018,8,13,23,45,0.0,0.0,2.35,16.35,0.0,0.0,0.0
2018,8,14,0,0,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,8,14,0,15,0.0,0.0,2.35,16.05,0.0,0.0,0.0
2018,8,14,0,30,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,8,14,0,45,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,8,14,1,0,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,8,14,1,15,0.0,0.0,2.25,15.6,0.0,0.0,0.0
2018,8,14,1,30,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,8,14,1,45,0.0,0.0,2.15,15.4,0.0,0.0,0.0
2018,8,14,2,0,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,8,14,2,15,0.0,0.0,2.05,15.25,0.0,0.0,0.0
2018,8,14,2,30,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,8,14,2,45,0.0,0.0,1.95,15.15,0.0,0.0,0.0
2018,8,14,3,0,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,8,14,3,15,0.0,0.0,1.85,15.05,0.0,0.0,0.0
2018,8,14,3,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,8,14,3,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,8,14,4,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,8,14,4,15,0.0,0.0,1.8,15.05,0.0,0.0,0.0
2018,8,14,4,30,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,8,14,4,45,0.0,0.0,1.8,15.15,0.0,0.0,0.0
2018,8,14,5,0,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,8,14,5,15,15.0,3.5,1.9,15.55,4.0,0.0,0.0
2018,8,14,5,30,30.0,7.0,2.0,15.9,8.0,5.51,0.0
2018,8,14,5,45,91.0,24.0,2.05,16.3,33.0,18.04,3.17
2018,8,14,6,0,152.0,41.0,2.1,16.7,58.0,30.51,20.1
2018,8,14,6,15,180.0,52.0,2.1,17.2,83.0,38.75,28.12
2018,8,14,6,30,208.0,63.0,2.1,17.7,108.0,47.3,35.98
2018,8,14,6,45,104.0,64.5,2.1,18.25,87.0,57.03,38.96
2018,8,14,7,0,0.0,66.0,2.1,18.8,66.0,50.53,37.01
2018,8,14,7,15,0.0,82.0,2.05,19.5,82.0,62.7,47.0
2018,8,14,7,30,0.0,98.0,2.0,20.2,98.0,75.01,56.89
2018,8,14,7,45,0.0,116.0,1.95,20.85,116.0,88.96,67.95
2018,8,14,8,0,0.0,134.0,1.9,21.5,134.0,103.06,78.95
2018,8,14,8,15,1.5,150.5,1.9,22.25,151.5,116.76,89.41
2018,8,14,8,30,3.0,167.0,1.9,23.0,169.0,130.73,99.94
2018,8,14,8,45,11.5,200.0,1.85,23.8,207.5,161.66,123.67
2018,8,14,9,0,20.0,233.0,1.8,24.6,246.0,193.73,147.85
2018,8,14,9,15,61.5,283.0,1.8,25.4,327.5,269.86,205.53
2018,8,14,9,30,103.0,333.0,1.8,26.2,409.0,343.49,259.68
2018,8,14,9,45,320.0,297.5,1.8,26.95,551.0,492.17,369.74
2018,8,14,10,0,537.0,262.0,1.8,27.7,693.0,646.94,478.88
2018,8,14,10,15,675.0,208.5,1.9,28.3,770.0,729.95,535.92
2018,8,14,10,30,813.0,155.0,2.0,28.9,847.0,806.06,588.0
2018,8,14,10,45,821.0,154.5,2.15,29.45,869.0,832.91,604.47
2018,8,14,11,0,829.0,154.0,2.3,30.0,891.0,856.84,619.21
2018,8,14,11,15,833.5,154.5,2.4,30.4,905.5,875.64,630.58
2018,8,14,11,30,838.0,155.0,2.5,30.8,920.0,891.14,639.88
2018,8,14,11,45,841.5,154.0,2.65,31.15,927.0,900.99,646.13
2018,8,14,12,0,845.0,153.0,2.8,31.5,934.0,907.36,650.23
2018,8,14,12,15,850.5,149.5,2.85,31.7,934.5,895.0,641.99
2018,8,14,12,30,856.0,146.0,2.9,31.9,935.0,894.17,641.46
2018,8,14,12,45,861.0,141.0,3.0,32.15,928.0,888.13,637.76
2018,8,14,13,0,866.0,136.0,3.1,32.4,921.0,878.51,631.83
2018,8,14,13,15,863.0,134.5,3.2,32.35,904.5,861.54,621.93
2018,8,14,13,30,860.0,133.0,3.3,32.3,888.0,841.28,609.88
2018,8,14,13,45,855.0,130.5,3.4,32.3,864.0,815.33,593.89
2018,8,14,14,0,850.0,128.0,3.5,32.3,840.0,786.36,575.79
2018,8,14,14,15,842.5,125.5,3.55,32.0,809.0,752.64,554.24
2018,8,14,14,30,835.0,123.0,3.6,31.7,778.0,723.6,534.77
2018,8,14,14,45,824.5,120.0,3.65,31.45,741.0,681.48,505.81
2018,8,14,15,0,814.0,117.0,3.7,31.2,704.0,637.42,474.82
2018,8,14,15,15,799.0,115.0,3.7,31.2,662.0,589.94,439.94
2018,8,14,15,30,784.0,113.0,3.7,31.2,620.0,541.4,403.41
2018,8,14,15,45,766.0,108.5,3.75,30.35,573.5,488.34,363.98
2018,8,14,16,0,748.0,104.0,3.8,29.5,527.0,435.12,323.0
2018,8,14,16,15,693.0,106.0,3.85,28.85,469.5,371.95,273.4
2018,8,14,16,30,638.0,108.0,3.9,28.2,412.0,314.08,226.92
2018,8,14,16,45,608.0,100.0,3.9,27.6,362.0,259.42,181.75
2018,8,14,17,0,578.0,92.0,3.9,27.0,312.0,207.32,138.59
2018,8,14,17,15,522.0,84.0,3.85,26.1,260.0,153.95,96.98
2018,8,14,17,30,466.0,76.0,3.8,25.2,208.0,106.83,63.72
2018,8,14,17,45,397.5,65.0,3.75,24.3,161.0,61.09,37.59
2018,8,14,18,0,329.0,54.0,3.7,23.4,114.0,40.83,29.27
2018,8,14,18,15,247.0,41.5,3.6,22.6,78.0,31.38,20.69
2018,8,14,18,30,165.0,29.0,3.5,21.8,42.0,21.92,10.17
2018,8,14,18,45,88.5,15.5,3.45,21.0,22.0,12.2,0.0
2018,8,14,19,0,12.0,2.0,3.4,20.2,2.0,0.0,0.0
2018,8,14,19,15,6.0,1.0,3.35,19.75,1.0,0.0,0.0
2018,8,14,19,30,0.0,0.0,3.3,19.3,0.0,0.0,0.0
2018,8,14,19,45,0.0,0.0,3.25,18.8,0.0,0.0,0.0
2018,8,14,20,0,0.0,0.0,3.2,18.3,0.0,0.0,0.0
2018,8,14,20,15,0.0,0.0,3.15,18.1,0.0,0.0,0.0
2018,8,14,20,30,0.0,0.0,3.1,17.9,0.0,0.0,0.0
2018,8,14,20,45,0.0,0.0,3.05,17.65,0.0,0.0,0.0
2018,8,14,21,0,0.0,0.0,3.0,17.4,0.0,0.0,0.0
2018,8,14,21,15,0.0,0.0,2.95,17.25,0.0,0.0,0.0
2018,8,14,21,30,0.0,0.0,2.9,17.1,0.0,0.0,0.0
2018,8,14,21,45,0.0,0.0,2.85,16.95,0.0,0.0,0.0
2018,8,14,22,0,0.0,0.0,2.8,16.8,0.0,0.0,0.0
2018,8,14,22,15,0.0,0.0,2.75,16.65,0.0,0.0,0.0
2018,8,14,22,30,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2018,8,14,22,45,0.0,0.0,2.65,16.4,0.0,0.0,0.0
2018,8,14,23,0,0.0,0.0,2.6,16.3,0.0,0.0,0.0
2018,8,14,23,15,0.0,0.0,2.55,16.2,0.0,0.0,0.0
2018,8,14,23,30,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,8,14,23,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2018,8,15,0,0,0.0,0.0,2.4,15.9,0.0,0.0,0.0
2018,8,15,0,15,0.0,0.0,2.35,15.75,0.0,0.0,0.0
2018,8,15,0,30,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,8,15,0,45,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2018,8,15,1,0,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,8,15,1,15,0.0,0.0,2.15,15.35,0.0,0.0,0.0
2018,8,15,1,30,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,8,15,1,45,0.0,0.0,2.05,15.25,0.0,0.0,0.0
2018,8,15,2,0,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,8,15,2,15,0.0,0.0,1.9,15.15,0.0,0.0,0.0
2018,8,15,2,30,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,8,15,2,45,0.0,0.0,1.75,15.1,0.0,0.0,0.0
2018,8,15,3,0,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,8,15,3,15,0.0,0.0,1.65,15.05,0.0,0.0,0.0
2018,8,15,3,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,8,15,3,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2018,8,15,4,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,8,15,4,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,8,15,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,8,15,4,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,8,15,5,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,8,15,5,15,30.5,4.5,1.55,15.45,5.0,0.0,0.0
2018,8,15,5,30,61.0,9.0,1.6,15.9,10.0,7.08,0.0
2018,8,15,5,45,175.5,23.0,1.65,16.3,39.5,17.53,1.65
2018,8,15,6,0,290.0,37.0,1.7,16.7,69.0,30.29,19.83
2018,8,15,6,15,361.5,48.0,1.65,17.3,110.0,38.85,28.17
2018,8,15,6,30,433.0,59.0,1.6,17.9,151.0,49.52,37.88
2018,8,15,6,45,400.5,78.0,1.5,18.5,181.5,89.54,55.61
2018,8,15,7,0,368.0,97.0,1.4,19.1,212.0,127.8,84.91
2018,8,15,7,15,412.5,108.5,1.3,19.9,259.5,171.48,118.81
2018,8,15,7,30,457.0,120.0,1.2,20.7,307.0,220.02,157.95
2018,8,15,7,45,401.5,148.0,1.15,21.45,328.5,255.03,189.39
2018,8,15,8,0,346.0,176.0,1.1,22.2,350.0,277.05,209.24
2018,8,15,8,15,494.0,157.5,1.05,23.05,434.0,353.55,266.85
2018,8,15,8,30,642.0,139.0,1.0,23.9,518.0,442.62,332.75
2018,8,15,8,45,582.5,173.0,0.95,24.8,537.5,475.46,356.47
2018,8,15,9,0,523.0,207.0,0.9,25.7,557.0,495.68,370.14
2018,8,15,9,15,527.5,221.5,1.0,26.45,593.5,537.4,399.65
2018,8,15,9,30,532.0,236.0,1.1,27.2,630.0,577.96,427.38
2018,8,15,9,45,694.0,175.0,1.2,28.0,714.5,666.41,489.43
2018,8,15,10,0,856.0,114.0,1.3,28.8,799.0,744.56,543.19
2018,8,15,10,15,864.0,115.0,1.45,29.35,828.0,778.9,565.05
2018,8,15,10,30,872.0,116.0,1.6,29.9,857.0,810.54,584.88
2018,8,15,10,45,878.0,116.5,1.8,30.45,879.0,837.23,601.86
2018,8,15,11,0,884.0,117.0,2.0,31.0,901.0,860.81,616.79
2018,8,15,11,15,888.0,117.5,2.1,31.35,915.5,879.44,628.13
2018,8,15,11,30,892.0,118.0,2.2,31.7,930.0,894.67,637.37
2018,8,15,11,45,894.0,118.0,2.35,32.05,937.0,904.23,643.5
2018,8,15,12,0,896.0,118.0,2.5,32.4,944.0,910.23,647.45
2018,8,15,12,15,896.5,117.5,2.6,32.6,943.0,910.88,648.06
2018,8,15,12,30,897.0,117.0,2.7,32.8,942.0,907.93,646.49
2018,8,15,12,45,896.0,116.0,2.8,32.95,933.0,899.62,641.71
2018,8,15,13,0,895.0,115.0,2.9,33.1,924.0,887.75,634.72
2018,8,15,13,15,891.5,114.0,3.05,33.1,907.5,870.22,624.82
2018,8,15,13,30,888.0,113.0,3.2,33.1,891.0,849.31,612.66
2018,8,15,13,45,883.0,111.5,3.3,33.05,867.0,823.45,597.0
2018,8,15,14,0,878.0,110.0,3.4,33.0,843.0,794.48,579.18
2018,8,15,14,15,870.5,108.0,3.45,32.75,812.0,760.23,557.89
2018,8,15,14,30,863.0,106.0,3.5,32.5,781.0,723.33,533.36
2018,8,15,14,45,853.0,104.0,3.55,32.3,744.0,682.29,505.15
2018,8,15,15,0,843.0,102.0,3.6,32.1,707.0,639.2,474.78
2018,8,15,15,15,829.5,99.5,3.6,32.1,665.0,591.76,440.01
2018,8,15,15,30,816.0,97.0,3.6,32.1,623.0,545.77,405.31
2018,8,15,15,45,798.5,94.0,3.65,31.3,576.5,492.79,365.92
2018,8,15,16,0,781.0,91.0,3.7,30.5,530.0,439.51,324.87
2018,8,15,16,15,755.0,88.0,3.7,29.9,479.5,382.91,279.71
2018,8,15,16,30,729.0,85.0,3.7,29.3,429.0,327.51,234.24
2018,8,15,16,45,684.5,82.0,3.75,28.7,375.0,266.31,184.07
2018,8,15,17,0,640.0,79.0,3.8,28.1,321.0,210.95,138.57
2018,8,15,17,15,569.5,75.5,3.75,27.15,266.0,155.35,95.69
2018,8,15,17,30,499.0,72.0,3.7,26.2,211.0,107.54,62.65
2018,8,15,17,45,440.0,61.0,3.65,25.3,164.5,62.34,37.43
2018,8,15,18,0,381.0,50.0,3.6,24.4,118.0,40.32,28.67
2018,8,15,18,15,298.0,38.5,3.55,23.6,81.0,31.28,20.43
2018,8,15,18,30,215.0,27.0,3.5,22.8,44.0,20.63,8.49
2018,8,15,18,45,114.0,14.5,3.4,21.95,23.0,11.41,0.0
2018,8,15,19,0,13.0,2.0,3.3,21.1,2.0,0.0,0.0
2018,8,15,19,15,6.5,1.0,3.25,20.65,1.0,0.0,0.0
2018,8,15,19,30,0.0,0.0,3.2,20.2,0.0,0.0,0.0
2018,8,15,19,45,0.0,0.0,3.1,19.75,0.0,0.0,0.0
2018,8,15,20,0,0.0,0.0,3.0,19.3,0.0,0.0,0.0
2018,8,15,20,15,0.0,0.0,2.9,19.1,0.0,0.0,0.0
2018,8,15,20,30,0.0,0.0,2.8,18.9,0.0,0.0,0.0
2018,8,15,20,45,0.0,0.0,2.75,18.7,0.0,0.0,0.0
2018,8,15,21,0,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2018,8,15,21,15,0.0,0.0,2.6,18.35,0.0,0.0,0.0
2018,8,15,21,30,0.0,0.0,2.5,18.2,0.0,0.0,0.0
2018,8,15,21,45,0.0,0.0,2.45,18.05,0.0,0.0,0.0
2018,8,15,22,0,0.0,0.0,2.4,17.9,0.0,0.0,0.0
2018,8,15,22,15,0.0,0.0,2.35,17.8,0.0,0.0,0.0
2018,8,15,22,30,0.0,0.0,2.3,17.7,0.0,0.0,0.0
2018,8,15,22,45,0.0,0.0,2.25,17.6,0.0,0.0,0.0
2018,8,15,23,0,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2018,8,15,23,15,0.0,0.0,2.2,17.4,0.0,0.0,0.0
2018,8,15,23,30,0.0,0.0,2.2,17.3,0.0,0.0,0.0
2018,8,15,23,45,0.0,0.0,2.15,17.2,0.0,0.0,0.0
2018,8,16,0,0,0.0,0.0,2.1,17.1,0.0,0.0,0.0
2018,8,16,0,15,0.0,0.0,2.1,16.95,0.0,0.0,0.0
2018,8,16,0,30,0.0,0.0,2.1,16.8,0.0,0.0,0.0
2018,8,16,0,45,0.0,0.0,2.1,16.7,0.0,0.0,0.0
2018,8,16,1,0,0.0,0.0,2.1,16.6,0.0,0.0,0.0
2018,8,16,1,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2018,8,16,1,30,0.0,0.0,2.1,16.4,0.0,0.0,0.0
2018,8,16,1,45,0.0,0.0,2.1,16.35,0.0,0.0,0.0
2018,8,16,2,0,0.0,0.0,2.1,16.3,0.0,0.0,0.0
2018,8,16,2,15,0.0,0.0,2.1,16.25,0.0,0.0,0.0
2018,8,16,2,30,0.0,0.0,2.1,16.2,0.0,0.0,0.0
2018,8,16,2,45,0.0,0.0,2.05,16.1,0.0,0.0,0.0
2018,8,16,3,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2018,8,16,3,15,0.0,0.0,1.95,15.95,0.0,0.0,0.0
2018,8,16,3,30,0.0,0.0,1.9,15.9,0.0,0.0,0.0
2018,8,16,3,45,0.0,0.0,1.8,15.8,0.0,0.0,0.0
2018,8,16,4,0,0.0,0.0,1.7,15.7,0.0,0.0,0.0
2018,8,16,4,15,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,8,16,4,30,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,8,16,4,45,0.0,0.0,1.45,15.7,0.0,0.0,0.0
2018,8,16,5,0,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,8,16,5,15,34.0,4.5,1.4,16.1,5.0,0.0,0.0
2018,8,16,5,30,68.0,9.0,1.4,16.5,10.0,7.08,0.0
2018,8,16,5,45,192.5,22.0,1.35,16.9,39.5,18.09,0.27
2018,8,16,6,0,317.0,35.0,1.3,17.3,69.0,28.77,18.41
2018,8,16,6,15,406.0,44.0,1.2,18.0,113.0,35.93,25.54
2018,8,16,6,30,495.0,53.0,1.1,18.7,157.0,47.15,35.69
2018,8,16,6,45,555.0,59.5,1.0,19.45,207.0,91.13,50.9
2018,8,16,7,0,615.0,66.0,0.9,20.2,257.0,142.07,85.33
2018,8,16,7,15,655.5,71.0,0.85,21.2,308.5,194.52,126.63
2018,8,16,7,30,696.0,76.0,0.8,22.2,360.0,253.2,174.75
2018,8,16,7,45,725.5,80.5,0.75,23.15,411.5,309.08,221.0
2018,8,16,8,0,755.0,85.0,0.7,24.1,463.0,367.02,267.68
2018,8,16,8,15,776.5,88.0,0.85,25.1,511.5,421.9,311.51
2018,8,16,8,30,798.0,91.0,1.0,26.1,560.0,477.29,354.29
2018,8,16,8,45,814.5,93.5,1.15,27.05,605.5,529.77,393.66
2018,8,16,9,0,831.0,96.0,1.3,28.0,651.0,578.44,429.14
2018,8,16,9,15,839.5,100.0,1.4,28.85,690.5,624.96,461.79
2018,8,16,9,30,848.0,104.0,1.5,29.7,730.0,669.61,492.16
2018,8,16,9,45,852.5,108.5,1.65,30.5,763.5,709.81,519.14
2018,8,16,10,0,857.0,113.0,1.8,31.3,797.0,747.42,543.77
2018,8,16,10,15,864.5,114.0,1.85,31.95,825.5,781.43,564.41
2018,8,16,10,30,872.0,115.0,1.9,32.6,854.0,812.71,582.69
2018,8,16,10,45,877.5,115.5,2.0,33.3,875.5,839.0,597.91
2018,8,16,11,0,883.0,116.0,2.1,34.0,897.0,862.15,611.09
2018,8,16,11,15,886.5,116.5,2.15,34.4,911.5,880.33,621.43
2018,8,16,11,30,890.0,117.0,2.2,34.8,926.0,895.09,629.68
2018,8,16,11,45,892.0,116.5,2.25,35.2,932.0,904.16,634.42
2018,8,16,12,0,894.0,116.0,2.3,35.6,938.0,909.67,637.07
2018,8,16,12,15,893.0,116.5,2.4,35.75,936.5,909.83,637.55
2018,8,16,12,30,892.0,117.0,2.5,35.9,935.0,906.41,635.91
2018,8,16,12,45,889.0,117.5,2.55,36.05,926.0,897.67,630.61
2018,8,16,13,0,886.0,118.0,2.6,36.2,917.0,885.42,623.21
2018,8,16,13,15,883.5,116.0,2.7,36.1,900.0,867.91,613.51
2018,8,16,13,30,881.0,114.0,2.8,36.0,883.0,847.0,601.63
2018,8,16,13,45,876.5,112.0,2.9,35.9,859.5,821.15,586.48
2018,8,16,14,0,872.0,110.0,3.0,35.8,836.0,792.19,569.19
2018,8,16,14,15,865.0,108.5,3.05,35.5,805.5,758.85,549.02
2018,8,16,14,30,858.0,107.0,3.1,35.2,775.0,722.84,525.72
2018,8,16,14,45,849.0,104.0,3.2,34.95,738.5,681.64,498.23
2018,8,16,15,0,840.0,101.0,3.3,34.7,702.0,638.33,468.5
2018,8,16,15,15,826.0,98.5,3.3,34.7,659.5,590.61,434.04
2018,8,16,15,30,812.0,96.0,3.3,34.7,617.0,544.41,399.69
2018,8,16,15,45,795.5,93.0,3.35,33.85,571.0,492.01,361.35
2018,8,16,16,0,779.0,90.0,3.4,33.0,525.0,439.23,321.27
2018,8,16,16,15,735.5,91.0,3.45,32.35,471.0,379.37,274.6
2018,8,16,16,30,692.0,92.0,3.5,31.7,417.0,320.74,227.78
2018,8,16,16,45,665.0,85.0,3.55,31.05,367.0,264.66,181.76
2018,8,16,17,0,638.0,78.0,3.6,30.4,317.0,210.69,137.23
2018,8,16,17,15,608.0,69.5,3.5,29.45,268.5,157.39,94.78
2018,8,16,17,30,578.0,61.0,3.4,28.5,220.0,107.12,58.55
2018,8,16,17,45,502.0,54.0,3.35,27.5,170.5,59.64,33.47
2018,8,16,18,0,426.0,47.0,3.3,26.5,121.0,38.3,26.66
2018,8,16,18,15,329.0,36.5,3.15,25.7,82.0,29.85,18.95
2018,8,16,18,30,232.0,26.0,3.0,24.9,43.0,21.4,7.96
2018,8,16,18,45,124.0,14.0,2.9,24.1,22.5,11.02,0.0
2018,8,16,19,0,16.0,2.0,2.8,23.3,2.0,0.0,0.0
2018,8,16,19,15,8.0,1.0,2.65,22.9,1.0,0.0,0.0
2018,8,16,19,30,0.0,0.0,2.5,22.5,0.0,0.0,0.0
2018,8,16,19,45,0.0,0.0,2.35,22.15,0.0,0.0,0.0
2018,8,16,20,0,0.0,0.0,2.2,21.8,0.0,0.0,0.0
2018,8,16,20,15,0.0,0.0,2.1,21.55,0.0,0.0,0.0
2018,8,16,20,30,0.0,0.0,2.0,21.3,0.0,0.0,0.0
2018,8,16,20,45,0.0,0.0,1.9,21.05,0.0,0.0,0.0
2018,8,16,21,0,0.0,0.0,1.8,20.8,0.0,0.0,0.0
2018,8,16,21,15,0.0,0.0,1.75,20.6,0.0,0.0,0.0
2018,8,16,21,30,0.0,0.0,1.7,20.4,0.0,0.0,0.0
2018,8,16,21,45,0.0,0.0,1.65,20.25,0.0,0.0,0.0
2018,8,16,22,0,0.0,0.0,1.6,20.1,0.0,0.0,0.0
2018,8,16,22,15,0.0,0.0,1.6,19.95,0.0,0.0,0.0
2018,8,16,22,30,0.0,0.0,1.6,19.8,0.0,0.0,0.0
2018,8,16,22,45,0.0,0.0,1.6,19.65,0.0,0.0,0.0
2018,8,16,23,0,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2018,8,16,23,15,0.0,0.0,1.55,19.4,0.0,0.0,0.0
2018,8,16,23,30,0.0,0.0,1.5,19.3,0.0,0.0,0.0
2018,8,16,23,45,0.0,0.0,1.45,19.2,0.0,0.0,0.0
2018,8,17,0,0,0.0,0.0,1.4,19.1,0.0,0.0,0.0
2018,8,17,0,15,0.0,0.0,1.35,19.05,0.0,0.0,0.0
2018,8,17,0,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2018,8,17,0,45,0.0,0.0,1.2,18.9,0.0,0.0,0.0
2018,8,17,1,0,0.0,0.0,1.1,18.8,0.0,0.0,0.0
2018,8,17,1,15,0.0,0.0,1.0,18.75,0.0,0.0,0.0
2018,8,17,1,30,0.0,0.0,0.9,18.7,0.0,0.0,0.0
2018,8,17,1,45,0.0,0.0,0.8,18.6,0.0,0.0,0.0
2018,8,17,2,0,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2018,8,17,2,15,0.0,0.0,0.7,18.45,0.0,0.0,0.0
2018,8,17,2,30,0.0,0.0,0.7,18.4,0.0,0.0,0.0
2018,8,17,2,45,0.0,0.0,0.65,18.35,0.0,0.0,0.0
2018,8,17,3,0,0.0,0.0,0.6,18.3,0.0,0.0,0.0
2018,8,17,3,15,0.0,0.0,0.6,18.3,0.0,0.0,0.0
2018,8,17,3,30,0.0,0.0,0.6,18.3,0.0,0.0,0.0
2018,8,17,3,45,0.0,0.0,0.6,18.3,0.0,0.0,0.0
2018,8,17,4,0,0.0,0.0,0.6,18.3,0.0,0.0,0.0
2018,8,17,4,15,0.0,0.0,0.55,18.35,0.0,0.0,0.0
2018,8,17,4,30,0.0,0.0,0.5,18.4,0.0,0.0,0.0
2018,8,17,4,45,0.0,0.0,0.5,18.45,0.0,0.0,0.0
2018,8,17,5,0,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2018,8,17,5,15,35.5,4.0,0.4,19.0,4.5,0.0,0.0
2018,8,17,5,30,71.0,8.0,0.3,19.5,9.0,6.29,0.0
2018,8,17,5,45,184.5,20.5,0.25,20.0,37.0,16.81,0.0
2018,8,17,6,0,298.0,33.0,0.2,20.5,65.0,27.04,16.66
2018,8,17,6,15,403.0,42.0,0.2,21.3,110.5,34.32,23.82
2018,8,17,6,30,508.0,51.0,0.2,22.1,156.0,47.4,29.9
2018,8,17,6,45,566.5,57.0,0.2,22.9,205.5,91.84,49.85
2018,8,17,7,0,625.0,63.0,0.2,23.7,255.0,143.02,84.07
2018,8,17,7,15,665.0,67.5,0.25,24.8,306.5,195.64,124.82
2018,8,17,7,30,705.0,72.0,0.3,25.9,358.0,254.33,172.06
2018,8,17,7,45,734.0,75.5,0.35,27.05,409.0,309.75,217.02
2018,8,17,8,0,763.0,79.0,0.4,28.2,460.0,367.14,262.41
2018,8,17,8,15,784.5,82.0,0.55,29.2,509.0,422.47,305.69
2018,8,17,8,30,806.0,85.0,0.7,30.2,558.0,478.31,347.91
2018,8,17,8,45,822.0,87.5,0.9,31.2,603.0,528.72,385.35
2018,8,17,9,0,838.0,90.0,1.1,32.2,648.0,579.88,422.06
2018,8,17,9,15,850.5,92.0,1.2,32.8,688.5,627.41,455.18
2018,8,17,9,30,863.0,94.0,1.3,33.4,729.0,673.39,486.35
2018,8,17,9,45,872.0,95.5,1.45,34.0,764.0,714.62,514.02
2018,8,17,10,0,881.0,97.0,1.6,34.6,799.0,753.54,539.34
2018,8,17,10,15,888.0,98.0,1.75,35.0,827.5,787.94,560.83
2018,8,17,10,30,895.0,99.0,1.9,35.4,856.0,819.5,580.4
2018,8,17,10,45,900.0,100.0,2.05,35.8,878.0,846.41,596.94
2018,8,17,11,0,905.0,101.0,2.2,36.2,900.0,870.08,611.43
2018,8,17,11,15,908.0,101.5,2.3,36.4,914.0,888.19,622.53
2018,8,17,11,30,911.0,102.0,2.4,36.6,928.0,902.8,631.52
2018,8,17,11,45,912.5,102.5,2.55,36.75,935.0,912.49,638.05
2018,8,17,12,0,914.0,103.0,2.7,36.9,942.0,918.53,642.4
2018,8,17,12,15,913.0,103.0,2.8,36.9,940.0,918.21,642.87
2018,8,17,12,30,912.0,103.0,2.9,36.9,938.0,914.21,641.15
2018,8,17,12,45,908.5,104.0,3.0,36.9,928.5,905.27,636.4
2018,8,17,13,0,905.0,105.0,3.1,36.9,919.0,892.77,629.46
2018,8,17,13,15,902.0,104.0,3.2,36.75,902.5,875.32,619.79
2018,8,17,13,30,899.0,103.0,3.3,36.6,886.0,854.43,607.89
2018,8,17,13,45,894.0,102.0,3.35,36.5,862.0,828.56,592.32
2018,8,17,14,0,889.0,101.0,3.4,36.4,838.0,799.55,574.63
2018,8,17,14,15,882.0,99.0,3.45,36.1,807.0,765.1,553.68
2018,8,17,14,30,875.0,97.0,3.5,35.8,776.0,727.95,529.96
2018,8,17,14,45,865.0,95.0,3.55,35.55,739.0,686.24,501.82
2018,8,17,15,0,855.0,93.0,3.6,35.3,702.0,642.46,471.52
2018,8,17,15,15,841.5,91.5,3.6,35.3,660.0,595.21,437.32
2018,8,17,15,30,828.0,90.0,3.6,35.3,618.0,546.67,401.31
2018,8,17,15,45,811.5,86.5,3.55,34.5,571.5,495.47,363.48
2018,8,17,16,0,795.0,83.0,3.5,33.7,525.0,441.35,322.21
2018,8,17,16,15,773.5,79.5,3.5,33.15,475.5,385.15,277.78
2018,8,17,16,30,752.0,76.0,3.5,32.6,426.0,329.67,232.6
2018,8,17,16,45,721.5,71.5,3.45,32.05,374.5,271.78,184.91
2018,8,17,17,0,691.0,67.0,3.4,31.5,323.0,216.26,139.02
2018,8,17,17,15,647.0,61.5,3.25,30.7,271.5,160.38,95.0
2018,8,17,17,30,603.0,56.0,3.1,29.9,220.0,106.3,56.46
2018,8,17,17,45,537.0,49.5,3.0,29.05,171.5,58.01,30.98
2018,8,17,18,0,471.0,43.0,2.9,28.2,123.0,35.46,24.04
2018,8,17,18,15,362.0,33.0,2.75,27.45,82.0,27.17,16.52
2018,8,17,18,30,253.0,23.0,2.6,26.7,41.0,18.96,5.19
2018,8,17,18,45,135.5,13.0,2.45,26.0,21.5,10.23,0.0
2018,8,17,19,0,18.0,3.0,2.3,25.3,2.0,0.0,0.0
2018,8,17,19,15,9.0,1.5,2.15,24.9,1.0,0.0,0.0
2018,8,17,19,30,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2018,8,17,19,45,0.0,0.0,1.9,24.15,0.0,0.0,0.0
2018,8,17,20,0,0.0,0.0,1.8,23.8,0.0,0.0,0.0
2018,8,17,20,15,0.0,0.0,1.7,23.6,0.0,0.0,0.0
2018,8,17,20,30,0.0,0.0,1.6,23.4,0.0,0.0,0.0
2018,8,17,20,45,0.0,0.0,1.5,23.2,0.0,0.0,0.0
2018,8,17,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2018,8,17,21,15,0.0,0.0,1.3,22.9,0.0,0.0,0.0
2018,8,17,21,30,0.0,0.0,1.2,22.8,0.0,0.0,0.0
2018,8,17,21,45,0.0,0.0,1.15,22.65,0.0,0.0,0.0
2018,8,17,22,0,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2018,8,17,22,15,0.0,0.0,1.05,22.45,0.0,0.0,0.0
2018,8,17,22,30,0.0,0.0,1.0,22.4,0.0,0.0,0.0
2018,8,17,22,45,0.0,0.0,1.0,22.3,0.0,0.0,0.0
2018,8,17,23,0,0.0,0.0,1.0,22.2,0.0,0.0,0.0
2018,8,17,23,15,0.0,0.0,0.95,22.15,0.0,0.0,0.0
2018,8,17,23,30,0.0,0.0,0.9,22.1,0.0,0.0,0.0
2018,8,17,23,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2018,8,18,0,0,0.0,0.0,0.9,21.9,0.0,0.0,0.0
2018,8,18,0,15,0.0,0.0,0.85,21.85,0.0,0.0,0.0
2018,8,18,0,30,0.0,0.0,0.8,21.8,0.0,0.0,0.0
2018,8,18,0,45,0.0,0.0,0.8,21.75,0.0,0.0,0.0
2018,8,18,1,0,0.0,0.0,0.8,21.7,0.0,0.0,0.0
2018,8,18,1,15,0.0,0.0,0.8,21.65,0.0,0.0,0.0
2018,8,18,1,30,0.0,0.0,0.8,21.6,0.0,0.0,0.0
2018,8,18,1,45,0.0,0.0,0.8,21.55,0.0,0.0,0.0
2018,8,18,2,0,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2018,8,18,2,15,0.0,0.0,0.75,21.45,0.0,0.0,0.0
2018,8,18,2,30,0.0,0.0,0.7,21.4,0.0,0.0,0.0
2018,8,18,2,45,0.0,0.0,0.7,21.35,0.0,0.0,0.0
2018,8,18,3,0,0.0,0.0,0.7,21.3,0.0,0.0,0.0
2018,8,18,3,15,0.0,0.0,0.7,21.3,0.0,0.0,0.0
2018,8,18,3,30,0.0,0.0,0.7,21.3,0.0,0.0,0.0
2018,8,18,3,45,0.0,0.0,0.65,21.3,0.0,0.0,0.0
2018,8,18,4,0,0.0,0.0,0.6,21.3,0.0,0.0,0.0
2018,8,18,4,15,0.0,0.0,0.6,21.4,0.0,0.0,0.0
2018,8,18,4,30,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2018,8,18,4,45,0.0,0.0,0.6,21.55,0.0,0.0,0.0
2018,8,18,5,0,0.0,0.0,0.6,21.6,0.0,0.0,0.0
2018,8,18,5,15,46.5,4.5,0.7,22.15,5.0,0.0,0.0
2018,8,18,5,30,93.0,9.0,0.8,22.7,10.0,7.08,0.0
2018,8,18,5,45,243.5,19.5,0.85,23.25,40.5,16.13,0.0
2018,8,18,6,0,394.0,30.0,0.9,23.8,71.0,24.99,14.56
2018,8,18,6,15,452.0,38.0,0.9,24.55,110.5,31.45,20.96
2018,8,18,6,30,510.0,46.0,0.9,25.3,150.0,45.14,26.56
2018,8,18,6,45,309.0,75.5,0.95,26.05,144.0,84.25,52.0
2018,8,18,7,0,108.0,105.0,1.0,26.8,138.0,96.83,68.46
2018,8,18,7,15,174.0,127.0,1.15,27.95,192.0,135.76,96.66
2018,8,18,7,30,240.0,149.0,1.3,29.1,246.0,186.25,134.39
2018,8,18,7,45,476.5,122.5,1.45,30.3,348.0,263.46,188.64
2018,8,18,8,0,713.0,96.0,1.6,31.5,450.0,364.75,262.33
2018,8,18,8,15,786.5,85.0,1.75,32.25,513.0,428.89,311.46
2018,8,18,8,30,860.0,74.0,1.9,33.0,576.0,495.67,361.72
2018,8,18,8,45,874.5,76.0,2.05,33.7,622.0,548.95,401.36
2018,8,18,9,0,889.0,78.0,2.2,34.4,668.0,601.26,439.09
2018,8,18,9,15,887.0,86.5,2.3,34.95,706.5,648.17,471.86
2018,8,18,9,30,885.0,95.0,2.4,35.5,745.0,692.1,501.65
2018,8,18,9,45,877.5,106.0,2.5,36.05,776.5,731.32,527.41
2018,8,18,10,0,870.0,117.0,2.6,36.6,808.0,766.81,550.1
2018,8,18,10,15,876.5,119.0,2.7,36.8,837.0,801.42,571.96
2018,8,18,10,30,883.0,121.0,2.8,37.0,866.0,833.17,591.68
2018,8,18,10,45,887.5,122.5,2.9,37.25,887.5,859.81,607.93
2018,8,18,11,0,892.0,124.0,3.0,37.5,909.0,883.21,622.13
2018,8,18,11,15,895.0,125.0,3.05,37.6,923.5,901.53,633.22
2018,8,18,11,30,898.0,126.0,3.1,37.7,938.0,916.36,642.19
2018,8,18,11,45,899.0,127.0,3.2,37.75,945.0,925.88,648.37
2018,8,18,12,0,900.0,128.0,3.3,37.8,952.0,931.79,652.41
2018,8,18,12,15,898.0,129.5,3.4,37.75,950.5,931.84,653.14
2018,8,18,12,30,896.0,131.0,3.5,37.7,949.0,928.26,651.71
2018,8,18,12,45,891.5,131.5,3.6,37.6,938.5,918.01,646.27
2018,8,18,13,0,887.0,132.0,3.7,37.5,928.0,904.26,638.68
2018,8,18,13,15,883.5,131.5,3.8,37.35,911.5,887.07,629.05
2018,8,18,13,30,880.0,131.0,3.9,37.2,895.0,866.5,617.23
2018,8,18,13,45,874.0,130.0,3.95,37.05,870.5,840.18,601.4
2018,8,18,14,0,868.0,129.0,4.0,36.9,846.0,810.82,583.51
2018,8,18,14,15,860.0,126.5,4.05,36.6,814.5,775.73,561.88
2018,8,18,14,30,852.0,124.0,4.1,36.3,783.0,745.63,542.09
2018,8,18,14,45,842.0,121.5,4.15,36.0,746.0,703.2,513.58
2018,8,18,15,0,832.0,119.0,4.2,35.7,709.0,658.74,482.99
2018,8,18,15,15,817.0,116.0,4.2,35.7,665.5,609.04,447.21
2018,8,18,15,30,802.0,113.0,4.2,35.7,622.0,558.24,409.75
2018,8,18,15,45,783.5,109.0,4.25,34.9,574.5,503.99,370.1
2018,8,18,16,0,765.0,105.0,4.3,34.1,527.0,449.58,328.91
2018,8,18,16,15,741.5,99.5,4.2,33.5,476.5,390.75,282.72
2018,8,18,16,30,718.0,94.0,4.1,32.9,426.0,333.82,236.7
2018,8,18,16,45,685.0,88.5,4.05,32.25,374.0,275.57,189.12
2018,8,18,17,0,652.0,83.0,4.0,31.6,322.0,220.06,143.6
2018,8,18,17,15,593.0,76.5,3.7,30.7,267.5,162.56,99.05
2018,8,18,17,30,534.0,70.0,3.4,29.8,213.0,111.6,63.27
2018,8,18,17,45,466.0,59.5,3.1,28.85,164.0,63.95,36.85
2018,8,18,18,0,398.0,49.0,2.8,27.9,115.0,39.84,27.69
2018,8,18,18,15,293.0,37.0,2.55,27.05,76.0,30.22,18.92
2018,8,18,18,30,188.0,25.0,2.3,26.2,37.0,19.04,3.71
2018,8,18,18,45,97.0,13.0,2.05,25.35,19.0,10.23,0.0
2018,8,18,19,0,6.0,1.0,1.8,24.5,1.0,0.0,0.0
2018,8,18,19,15,3.0,0.5,1.75,24.05,0.5,0.0,0.0
2018,8,18,19,30,0.0,0.0,1.7,23.6,0.0,0.0,0.0
2018,8,18,19,45,0.0,0.0,1.6,23.2,0.0,0.0,0.0
2018,8,18,20,0,0.0,0.0,1.5,22.8,0.0,0.0,0.0
2018,8,18,20,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2018,8,18,20,30,0.0,0.0,1.4,22.2,0.0,0.0,0.0
2018,8,18,20,45,0.0,0.0,1.35,21.95,0.0,0.0,0.0
2018,8,18,21,0,0.0,0.0,1.3,21.7,0.0,0.0,0.0
2018,8,18,21,15,0.0,0.0,1.25,21.55,0.0,0.0,0.0
2018,8,18,21,30,0.0,0.0,1.2,21.4,0.0,0.0,0.0
2018,8,18,21,45,0.0,0.0,1.2,21.2,0.0,0.0,0.0
2018,8,18,22,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2018,8,18,22,15,0.0,0.0,1.15,20.9,0.0,0.0,0.0
2018,8,18,22,30,0.0,0.0,1.1,20.8,0.0,0.0,0.0
2018,8,18,22,45,0.0,0.0,1.1,20.65,0.0,0.0,0.0
2018,8,18,23,0,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2018,8,18,23,15,0.0,0.0,1.1,20.4,0.0,0.0,0.0
2018,8,18,23,30,0.0,0.0,1.1,20.3,0.0,0.0,0.0
2018,8,18,23,45,0.0,0.0,1.05,20.2,0.0,0.0,0.0
2018,8,19,0,0,0.0,0.0,1.0,20.1,0.0,0.0,0.0
2018,8,19,0,15,0.0,0.0,1.0,20.05,0.0,0.0,0.0
2018,8,19,0,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2018,8,19,0,45,0.0,0.0,1.0,19.9,0.0,0.0,0.0
2018,8,19,1,0,0.0,0.0,1.0,19.8,0.0,0.0,0.0
2018,8,19,1,15,0.0,0.0,0.95,19.8,0.0,0.0,0.0
2018,8,19,1,30,0.0,0.0,0.9,19.8,0.0,0.0,0.0
2018,8,19,1,45,0.0,0.0,0.9,19.75,0.0,0.0,0.0
2018,8,19,2,0,0.0,0.0,0.9,19.7,0.0,0.0,0.0
2018,8,19,2,15,0.0,0.0,0.9,19.65,0.0,0.0,0.0
2018,8,19,2,30,0.0,0.0,0.9,19.6,0.0,0.0,0.0
2018,8,19,2,45,0.0,0.0,0.85,19.6,0.0,0.0,0.0
2018,8,19,3,0,0.0,0.0,0.8,19.6,0.0,0.0,0.0
2018,8,19,3,15,0.0,0.0,0.8,19.55,0.0,0.0,0.0
2018,8,19,3,30,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2018,8,19,3,45,0.0,0.0,0.8,19.45,0.0,0.0,0.0
2018,8,19,4,0,0.0,0.0,0.8,19.4,0.0,0.0,0.0
2018,8,19,4,15,0.0,0.0,0.75,19.35,0.0,0.0,0.0
2018,8,19,4,30,0.0,0.0,0.7,19.3,0.0,0.0,0.0
2018,8,19,4,45,0.0,0.0,0.7,19.25,0.0,0.0,0.0
2018,8,19,5,0,0.0,0.0,0.7,19.2,0.0,0.0,0.0
2018,8,19,5,15,32.5,4.0,0.75,19.8,4.0,0.0,0.0
2018,8,19,5,30,65.0,8.0,0.8,20.4,8.0,6.29,0.0
2018,8,19,5,45,113.0,17.5,0.85,20.95,25.5,13.33,0.0
2018,8,19,6,0,161.0,27.0,0.9,21.5,43.0,20.52,11.0
2018,8,19,6,15,204.0,43.0,1.0,22.2,76.0,32.21,21.81
2018,8,19,6,30,247.0,59.0,1.1,22.9,109.0,48.62,31.65
2018,8,19,6,45,128.5,81.5,1.15,23.6,108.0,72.97,49.81
2018,8,19,7,0,10.0,104.0,1.2,24.3,107.0,79.7,59.53
2018,8,19,7,15,11.0,120.5,1.35,25.25,124.5,93.69,70.53
2018,8,19,7,30,12.0,137.0,1.5,26.2,142.0,107.84,81.44
2018,8,19,7,45,33.0,166.5,1.65,27.2,182.5,141.81,107.32
2018,8,19,8,0,54.0,196.0,1.8,28.2,223.0,176.47,133.44
2018,8,19,8,15,169.0,214.5,2.0,29.15,310.5,252.58,190.32
2018,8,19,8,30,284.0,233.0,2.2,30.1,398.0,342.86,257.25
2018,8,19,8,45,550.5,173.5,2.4,31.0,526.5,468.28,349.34
2018,8,19,9,0,817.0,114.0,2.6,31.9,655.0,599.45,443.82
2018,8,19,9,15,852.5,109.0,2.7,32.45,704.5,655.13,482.82
2018,8,19,9,30,888.0,104.0,2.8,33.0,754.0,705.59,517.87
2018,8,19,9,45,891.5,109.0,2.9,33.6,788.5,747.17,545.54
2018,8,19,10,0,895.0,114.0,3.0,34.2,823.0,785.94,570.61
2018,8,19,10,15,903.0,115.0,3.05,34.55,853.0,821.62,592.53
2018,8,19,10,30,911.0,116.0,3.1,34.9,883.0,854.44,612.42
2018,8,19,10,45,917.0,117.0,3.2,35.3,906.0,882.57,629.33
2018,8,19,11,0,923.0,118.0,3.3,35.7,929.0,907.41,644.11
2018,8,19,11,15,926.5,119.0,3.35,35.85,944.0,926.67,655.7
2018,8,19,11,30,930.0,120.0,3.4,36.0,959.0,942.33,665.09
2018,8,19,11,45,932.0,119.5,3.5,36.15,965.5,951.64,670.86
2018,8,19,12,0,934.0,119.0,3.6,36.3,972.0,957.22,674.4
2018,8,19,12,15,935.5,118.5,3.6,36.3,971.5,958.58,675.21
2018,8,19,12,30,937.0,118.0,3.6,36.3,971.0,956.14,673.76
2018,8,19,12,45,938.0,115.5,3.65,36.3,962.0,947.64,668.89
2018,8,19,13,0,939.0,113.0,3.7,36.3,953.0,935.33,661.71
2018,8,19,13,15,935.5,112.0,3.7,36.15,935.5,916.76,650.73
2018,8,19,13,30,932.0,111.0,3.7,36.0,918.0,894.62,637.51
2018,8,19,13,45,927.0,110.0,3.7,35.85,893.5,867.78,621.26
2018,8,19,14,0,922.0,109.0,3.7,35.7,869.0,837.66,602.82
2018,8,19,14,15,915.0,107.5,3.7,35.45,837.0,802.44,581.14
2018,8,19,14,30,908.0,106.0,3.7,35.2,805.0,764.39,556.71
2018,8,19,14,45,892.0,105.5,3.7,34.95,764.0,718.47,525.61
2018,8,19,15,0,876.0,105.0,3.7,34.7,723.0,670.82,492.61
2018,8,19,15,15,804.5,119.0,3.7,34.7,659.5,606.18,445.95
2018,8,19,15,30,733.0,133.0,3.7,34.7,596.0,540.63,397.95
2018,8,19,15,45,733.0,121.0,3.6,33.9,553.5,490.96,361.58
2018,8,19,16,0,733.0,109.0,3.5,33.1,511.0,439.53,322.44
2018,8,19,16,15,699.5,105.5,3.45,32.5,459.0,380.92,276.69
2018,8,19,16,30,666.0,102.0,3.4,31.9,407.0,324.47,231.46
2018,8,19,16,45,634.5,93.5,3.35,31.3,355.5,266.79,184.51
2018,8,19,17,0,603.0,85.0,3.3,30.7,304.0,211.86,139.53
2018,8,19,17,15,554.0,76.5,3.1,29.65,252.5,157.11,96.77
2018,8,19,17,30,505.0,68.0,2.9,28.6,201.0,107.79,61.56
2018,8,19,17,45,472.0,56.5,2.7,27.55,158.5,62.38,35.42
2018,8,19,18,0,439.0,45.0,2.5,26.5,116.0,36.93,25.39
2018,8,19,18,15,336.5,34.5,2.4,25.55,77.0,28.4,17.44
2018,8,19,18,30,234.0,24.0,2.3,24.6,38.0,19.9,1.97
2018,8,19,18,45,117.0,12.0,2.25,23.7,19.0,9.44,0.0
2018,8,19,19,0,0.0,0.0,2.2,22.8,0.0,0.0,0.0
2018,8,19,19,15,0.0,0.0,2.15,22.35,0.0,0.0,0.0
2018,8,19,19,30,0.0,0.0,2.1,21.9,0.0,0.0,0.0
