Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,19,19,45,0.0,0.0,2.05,21.45,0.0,0.0,0.0
2018,8,19,20,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2018,8,19,20,15,0.0,0.0,1.95,20.7,0.0,0.0,0.0
2018,8,19,20,30,0.0,0.0,1.9,20.4,0.0,0.0,0.0
2018,8,19,20,45,0.0,0.0,1.85,20.1,0.0,0.0,0.0
2018,8,19,21,0,0.0,0.0,1.8,19.8,0.0,0.0,0.0
2018,8,19,21,15,0.0,0.0,1.7,19.55,0.0,0.0,0.0
2018,8,19,21,30,0.0,0.0,1.6,19.3,0.0,0.0,0.0
2018,8,19,21,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2018,8,19,22,0,0.0,0.0,1.4,18.7,0.0,0.0,0.0
2018,8,19,22,15,0.0,0.0,1.4,18.55,0.0,0.0,0.0
2018,8,19,22,30,0.0,0.0,1.4,18.4,0.0,0.0,0.0
2018,8,19,22,45,0.0,0.0,1.35,18.25,0.0,0.0,0.0
2018,8,19,23,0,0.0,0.0,1.3,18.1,0.0,0.0,0.0
2018,8,19,23,15,0.0,0.0,1.3,17.95,0.0,0.0,0.0
2018,8,19,23,30,0.0,0.0,1.3,17.8,0.0,0.0,0.0
2018,8,19,23,45,0.0,0.0,1.25,17.7,0.0,0.0,0.0
2018,8,20,0,0,0.0,0.0,1.2,17.6,0.0,0.0,0.0
2018,8,20,0,15,0.0,0.0,1.2,17.45,0.0,0.0,0.0
2018,8,20,0,30,0.0,0.0,1.2,17.3,0.0,0.0,0.0
2018,8,20,0,45,0.0,0.0,1.2,17.15,0.0,0.0,0.0
2018,8,20,1,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,8,20,1,15,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,8,20,1,30,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,8,20,1,45,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,8,20,2,0,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,8,20,2,15,0.0,0.0,1.2,16.05,0.0,0.0,0.0
2018,8,20,2,30,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,8,20,2,45,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,8,20,3,0,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,8,20,3,15,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,8,20,3,30,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,8,20,3,45,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,8,20,4,0,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,8,20,4,15,0.0,0.0,1.2,15.25,0.0,0.0,0.0
2018,8,20,4,30,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,8,20,4,45,0.0,0.0,1.2,15.15,0.0,0.0,0.0
2018,8,20,5,0,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,8,20,5,15,29.5,3.5,1.35,15.55,3.5,0.0,0.0
2018,8,20,5,30,59.0,7.0,1.5,16.0,7.0,5.51,0.0
2018,8,20,5,45,72.5,13.5,1.65,16.45,17.5,10.29,0.0
2018,8,20,6,0,86.0,20.0,1.8,16.9,28.0,15.12,6.73
2018,8,20,6,15,164.0,36.0,1.8,17.55,64.0,27.01,17.75
2018,8,20,6,30,242.0,52.0,1.8,18.2,100.0,44.49,28.39
2018,8,20,6,45,121.0,65.0,1.8,18.85,89.0,61.31,41.29
2018,8,20,7,0,0.0,78.0,1.8,19.5,78.0,59.37,44.28
2018,8,20,7,15,0.0,86.5,1.85,20.45,86.5,66.12,49.67
2018,8,20,7,30,0.0,95.0,1.9,21.4,95.0,72.83,54.86
2018,8,20,7,45,0.0,108.0,1.9,22.4,108.0,83.0,62.74
2018,8,20,8,0,0.0,121.0,1.9,23.4,121.0,93.25,70.52
2018,8,20,8,15,10.0,148.0,1.95,24.25,154.0,118.93,90.49
2018,8,20,8,30,20.0,175.0,2.0,25.1,187.0,145.94,111.24
2018,8,20,8,45,111.5,203.0,2.05,25.95,276.0,233.86,179.37
2018,8,20,9,0,203.0,231.0,2.1,26.8,365.0,327.86,250.39
2018,8,20,9,15,328.0,238.5,2.2,27.5,471.0,425.13,322.77
2018,8,20,9,30,453.0,246.0,2.3,28.2,577.0,545.29,409.42
2018,8,20,9,45,660.0,185.5,2.4,28.9,693.5,665.95,495.54
2018,8,20,10,0,867.0,125.0,2.5,29.6,810.0,778.03,573.7
2018,8,20,10,15,874.5,126.5,2.65,30.1,839.0,812.92,595.27
2018,8,20,10,30,882.0,128.0,2.8,30.6,868.0,845.0,615.28
2018,8,20,10,45,881.5,132.0,2.9,31.1,888.0,869.65,629.99
2018,8,20,11,0,881.0,136.0,3.0,31.6,908.0,890.82,642.45
2018,8,20,11,15,891.0,133.0,3.1,31.95,924.5,911.5,655.01
2018,8,20,11,30,901.0,130.0,3.2,32.3,941.0,928.88,665.48
2018,8,20,11,45,882.0,142.5,3.3,32.65,941.0,930.54,665.88
2018,8,20,12,0,863.0,155.0,3.4,33.0,941.0,943.61,673.85
2018,8,20,12,15,837.5,164.5,3.45,33.05,926.0,929.96,665.11
2018,8,20,12,30,812.0,174.0,3.5,33.1,911.0,912.64,654.26
2018,8,20,12,45,765.5,195.5,3.6,33.15,884.5,883.79,636.2
2018,8,20,13,0,719.0,217.0,3.7,33.2,858.0,862.78,622.45
2018,8,20,13,15,750.0,198.5,3.75,33.05,856.0,859.7,622.09
2018,8,20,13,30,781.0,180.0,3.8,32.9,854.0,845.07,613.91
2018,8,20,13,45,800.5,166.5,3.85,32.75,840.0,829.64,604.95
2018,8,20,14,0,820.0,153.0,3.9,32.6,826.0,809.88,592.93
2018,8,20,14,15,797.5,155.0,3.9,32.3,789.0,768.05,565.09
2018,8,20,14,30,775.0,157.0,3.9,32.0,752.0,724.65,535.78
2018,8,20,14,45,763.0,151.0,3.9,31.65,712.5,680.2,505.49
2018,8,20,15,0,751.0,145.0,3.9,31.3,673.0,636.37,474.85
2018,8,20,15,15,699.0,150.0,3.9,31.3,617.0,574.34,429.56
2018,8,20,15,30,647.0,155.0,3.9,31.3,561.0,514.54,385.1
2018,8,20,15,45,619.5,147.0,3.9,30.35,511.5,458.64,344.05
2018,8,20,16,0,592.0,139.0,3.9,29.4,462.0,403.97,302.6
2018,8,20,16,15,484.0,139.5,3.9,28.7,386.5,320.96,239.21
2018,8,20,16,30,376.0,140.0,3.9,28.0,311.0,254.1,187.76
2018,8,20,16,45,348.0,123.0,3.85,27.3,266.0,207.01,149.78
2018,8,20,17,0,320.0,106.0,3.8,26.6,221.0,162.88,113.98
2018,8,20,17,15,199.0,96.0,3.7,25.65,163.5,109.64,75.4
2018,8,20,17,30,78.0,86.0,3.6,24.7,106.0,73.79,51.9
2018,8,20,17,45,40.0,68.0,3.5,23.75,78.0,51.98,36.26
2018,8,20,18,0,2.0,50.0,3.4,22.8,50.0,37.04,25.87
2018,8,20,18,15,8.0,32.5,3.3,22.05,33.0,24.38,14.29
2018,8,20,18,30,14.0,15.0,3.2,21.3,16.0,11.74,0.0
2018,8,20,18,45,7.0,7.5,3.1,20.55,8.0,5.9,0.0
2018,8,20,19,0,0.0,0.0,3.0,19.8,0.0,0.0,0.0
2018,8,20,19,15,0.0,0.0,2.95,19.5,0.0,0.0,0.0
2018,8,20,19,30,0.0,0.0,2.9,19.2,0.0,0.0,0.0
2018,8,20,19,45,0.0,0.0,2.8,18.85,0.0,0.0,0.0
2018,8,20,20,0,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2018,8,20,20,15,0.0,0.0,2.7,18.35,0.0,0.0,0.0
2018,8,20,20,30,0.0,0.0,2.7,18.2,0.0,0.0,0.0
2018,8,20,20,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2018,8,20,21,0,0.0,0.0,2.7,17.8,0.0,0.0,0.0
2018,8,20,21,15,0.0,0.0,2.65,17.65,0.0,0.0,0.0
2018,8,20,21,30,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2018,8,20,21,45,0.0,0.0,2.6,17.3,0.0,0.0,0.0
2018,8,20,22,0,0.0,0.0,2.6,17.1,0.0,0.0,0.0
2018,8,20,22,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2018,8,20,22,30,0.0,0.0,2.5,16.9,0.0,0.0,0.0
2018,8,20,22,45,0.0,0.0,2.4,16.75,0.0,0.0,0.0
2018,8,20,23,0,0.0,0.0,2.3,16.6,0.0,0.0,0.0
2018,8,20,23,15,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2018,8,20,23,30,0.0,0.0,2.2,16.4,0.0,0.0,0.0
2018,8,20,23,45,0.0,0.0,2.15,16.35,0.0,0.0,0.0
2018,8,21,0,0,0.0,0.0,2.1,16.3,0.0,0.0,0.0
2018,8,21,0,15,0.0,0.0,2.05,16.25,0.0,0.0,0.0
2018,8,21,0,30,0.0,0.0,2.0,16.2,0.0,0.0,0.0
2018,8,21,0,45,0.0,0.0,1.95,16.15,0.0,0.0,0.0
2018,8,21,1,0,0.0,0.0,1.9,16.1,0.0,0.0,0.0
2018,8,21,1,15,0.0,0.0,1.9,16.05,0.0,0.0,0.0
2018,8,21,1,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2018,8,21,1,45,0.0,0.0,1.9,15.95,0.0,0.0,0.0
2018,8,21,2,0,0.0,0.0,1.9,15.9,0.0,0.0,0.0
2018,8,21,2,15,0.0,0.0,1.85,15.8,0.0,0.0,0.0
2018,8,21,2,30,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,8,21,2,45,0.0,0.0,1.8,15.6,0.0,0.0,0.0
2018,8,21,3,0,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,8,21,3,15,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,8,21,3,30,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,8,21,3,45,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,8,21,4,0,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,8,21,4,15,0.0,0.0,1.4,15.05,0.0,0.0,0.0
2018,8,21,4,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,8,21,4,45,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,8,21,5,0,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,8,21,5,15,22.0,2.5,1.55,15.1,2.5,0.0,0.0
2018,8,21,5,30,44.0,5.0,1.7,15.4,5.0,3.93,0.0
2018,8,21,5,45,92.5,9.0,1.85,15.75,16.0,7.11,0.0
2018,8,21,6,0,141.0,13.0,2.0,16.1,27.0,10.28,2.72
2018,8,21,6,15,92.0,19.0,1.95,16.55,30.0,14.4,6.87
2018,8,21,6,30,43.0,25.0,1.9,17.0,33.0,21.08,11.5
2018,8,21,6,45,22.5,36.5,1.85,17.45,41.0,30.8,19.62
2018,8,21,7,0,2.0,48.0,1.8,17.9,49.0,37.01,25.68
2018,8,21,7,15,1.5,67.0,1.7,18.55,67.5,51.71,37.96
2018,8,21,7,30,1.0,86.0,1.6,19.2,86.0,66.26,49.89
2018,8,21,7,45,1.0,91.5,1.55,19.85,91.5,70.65,53.21
2018,8,21,8,0,1.0,97.0,1.5,20.5,97.0,75.04,56.47
2018,8,21,8,15,2.0,122.0,1.45,21.3,123.0,95.1,72.36
2018,8,21,8,30,3.0,147.0,1.4,22.1,149.0,115.49,88.22
2018,8,21,8,45,3.0,158.0,1.4,22.85,160.0,124.51,94.81
2018,8,21,9,0,3.0,169.0,1.4,23.6,171.0,133.58,101.39
2018,8,21,9,15,13.5,207.5,1.5,24.3,217.0,171.56,130.64
2018,8,21,9,30,24.0,246.0,1.6,25.0,263.0,220.14,167.43
2018,8,21,9,45,62.5,301.5,1.65,25.65,350.0,297.7,225.74
2018,8,21,10,0,101.0,357.0,1.7,26.3,437.0,379.01,285.1
2018,8,21,10,15,347.5,306.5,1.85,26.8,595.0,559.92,418.98
2018,8,21,10,30,594.0,256.0,2.0,27.3,753.0,746.68,549.95
2018,8,21,10,45,750.5,188.0,2.1,27.85,833.0,833.35,608.72
2018,8,21,11,0,907.0,120.0,2.2,28.4,913.0,902.06,652.34
2018,8,21,11,15,910.0,121.0,2.35,28.7,927.5,920.57,663.76
2018,8,21,11,30,913.0,122.0,2.5,29.0,942.0,935.52,673.39
2018,8,21,11,45,886.0,137.0,2.6,29.35,937.0,932.45,670.94
2018,8,21,12,0,859.0,152.0,2.7,29.7,932.0,925.0,665.9
2018,8,21,12,15,884.5,139.0,2.8,29.9,941.0,937.1,674.02
2018,8,21,12,30,910.0,126.0,2.9,30.1,950.0,945.2,679.47
2018,8,21,12,45,892.5,134.0,3.0,30.3,935.0,929.71,669.8
2018,8,21,13,0,875.0,142.0,3.1,30.5,920.0,910.84,658.14
2018,8,21,13,15,840.5,157.5,3.2,30.5,893.0,894.79,648.87
2018,8,21,13,30,806.0,173.0,3.3,30.5,866.0,862.43,628.77
2018,8,21,13,45,817.0,161.0,3.35,30.55,846.0,840.62,615.28
2018,8,21,14,0,828.0,149.0,3.4,30.6,826.0,814.9,599.07
2018,8,21,14,15,846.5,134.0,3.45,30.4,803.0,788.15,582.27
2018,8,21,14,30,865.0,119.0,3.5,30.2,780.0,749.47,557.03
2018,8,21,14,45,850.5,117.0,3.5,30.0,740.0,711.03,530.29
2018,8,21,15,0,836.0,115.0,3.5,29.8,700.0,663.47,496.7
2018,8,21,15,15,824.0,111.0,3.5,29.8,657.0,614.11,460.68
2018,8,21,15,30,812.0,107.0,3.5,29.8,614.0,563.4,422.71
2018,8,21,15,45,786.5,103.0,3.5,29.1,562.5,504.78,378.99
2018,8,21,16,0,761.0,99.0,3.5,28.4,511.0,446.74,334.24
2018,8,21,16,15,725.0,92.5,3.5,27.8,454.0,383.18,283.91
2018,8,21,16,30,689.0,86.0,3.5,27.2,397.0,320.5,232.93
2018,8,21,16,45,654.0,82.5,3.5,26.6,348.0,264.89,186.44
2018,8,21,17,0,619.0,79.0,3.5,26.0,299.0,212.24,142.21
2018,8,21,17,15,563.0,72.5,3.45,25.05,247.5,156.88,98.15
2018,8,21,17,30,507.0,66.0,3.4,24.1,196.0,107.75,62.47
2018,8,21,17,45,425.5,56.0,3.3,23.15,147.5,61.29,35.71
2018,8,21,18,0,344.0,46.0,3.2,22.2,99.0,37.25,26.05
2018,8,21,18,15,242.5,33.0,3.15,21.4,63.5,25.19,14.82
2018,8,21,18,30,141.0,20.0,3.1,20.6,28.0,15.22,0.0
2018,8,21,18,45,70.5,10.0,3.05,19.8,14.0,7.87,0.0
2018,8,21,19,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2018,8,21,19,15,0.0,0.0,2.9,18.55,0.0,0.0,0.0
2018,8,21,19,30,0.0,0.0,2.8,18.1,0.0,0.0,0.0
2018,8,21,19,45,0.0,0.0,2.7,17.7,0.0,0.0,0.0
2018,8,21,20,0,0.0,0.0,2.6,17.3,0.0,0.0,0.0
2018,8,21,20,15,0.0,0.0,2.5,17.05,0.0,0.0,0.0
2018,8,21,20,30,0.0,0.0,2.4,16.8,0.0,0.0,0.0
2018,8,21,20,45,0.0,0.0,2.3,16.6,0.0,0.0,0.0
2018,8,21,21,0,0.0,0.0,2.2,16.4,0.0,0.0,0.0
2018,8,21,21,15,0.0,0.0,2.1,16.25,0.0,0.0,0.0
2018,8,21,21,30,0.0,0.0,2.0,16.1,0.0,0.0,0.0
2018,8,21,21,45,0.0,0.0,1.9,15.95,0.0,0.0,0.0
2018,8,21,22,0,0.0,0.0,1.8,15.8,0.0,0.0,0.0
2018,8,21,22,15,0.0,0.0,1.75,15.7,0.0,0.0,0.0
2018,8,21,22,30,0.0,0.0,1.7,15.6,0.0,0.0,0.0
2018,8,21,22,45,0.0,0.0,1.65,15.55,0.0,0.0,0.0
2018,8,21,23,0,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,8,21,23,15,0.0,0.0,1.55,15.4,0.0,0.0,0.0
2018,8,21,23,30,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,8,21,23,45,0.0,0.0,1.45,15.25,0.0,0.0,0.0
2018,8,22,0,0,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,8,22,0,15,0.0,0.0,1.35,15.15,0.0,0.0,0.0
2018,8,22,0,30,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,8,22,0,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2018,8,22,1,0,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,8,22,1,15,0.0,0.0,1.15,14.85,0.0,0.0,0.0
2018,8,22,1,30,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,8,22,1,45,0.0,0.0,1.1,14.75,0.0,0.0,0.0
2018,8,22,2,0,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,8,22,2,15,0.0,0.0,1.05,14.65,0.0,0.0,0.0
2018,8,22,2,30,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,8,22,2,45,0.0,0.0,1.0,14.55,0.0,0.0,0.0
2018,8,22,3,0,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,8,22,3,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2018,8,22,3,30,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,8,22,3,45,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,8,22,4,0,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,8,22,4,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2018,8,22,4,30,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,8,22,4,45,0.0,0.0,0.8,14.55,0.0,0.0,0.0
2018,8,22,5,0,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,8,22,5,15,0.0,0.5,0.8,15.0,0.5,0.0,0.0
2018,8,22,5,30,0.0,1.0,0.8,15.4,1.0,0.79,0.0
2018,8,22,5,45,0.0,6.0,0.8,15.85,6.0,4.54,0.0
2018,8,22,6,0,0.0,11.0,0.8,16.3,11.0,8.34,1.08
2018,8,22,6,15,0.0,19.0,0.65,16.95,19.0,14.45,6.91
2018,8,22,6,30,0.0,27.0,0.5,17.6,27.0,20.56,11.73
2018,8,22,6,45,0.0,36.5,0.4,18.25,36.5,27.85,18.0
2018,8,22,7,0,0.0,46.0,0.3,18.9,46.0,35.16,24.17
2018,8,22,7,15,0.0,60.0,0.45,19.85,60.0,45.96,33.06
2018,8,22,7,30,0.0,74.0,0.6,20.8,74.0,56.81,41.79
2018,8,22,7,45,0.0,99.0,0.8,21.7,99.0,76.12,57.29
2018,8,22,8,0,0.0,124.0,1.0,22.6,124.0,95.66,72.67
2018,8,22,8,15,4.5,153.5,1.15,23.5,156.0,121.01,92.35
2018,8,22,8,30,9.0,183.0,1.3,24.4,188.0,147.15,112.33
2018,8,22,8,45,17.5,210.5,1.45,25.25,221.5,174.63,133.09
2018,8,22,9,0,26.0,238.0,1.6,26.1,255.0,211.29,160.6
2018,8,22,9,15,46.5,276.0,1.75,26.9,309.0,259.09,196.24
2018,8,22,9,30,67.0,314.0,1.9,27.7,363.0,309.13,232.87
2018,8,22,9,45,204.0,320.0,2.05,28.45,478.5,429.84,322.67
2018,8,22,10,0,341.0,326.0,2.2,29.2,594.0,561.39,416.77
2018,8,22,10,15,612.5,226.0,2.3,29.75,729.0,719.22,528.97
2018,8,22,10,30,884.0,126.0,2.4,30.3,864.0,851.34,618.4
2018,8,22,10,45,898.0,122.5,2.5,30.85,889.0,881.48,635.64
2018,8,22,11,0,912.0,119.0,2.6,31.4,914.0,908.7,651.78
2018,8,22,11,15,916.0,119.0,2.65,31.75,928.5,927.24,662.46
2018,8,22,11,30,920.0,119.0,2.7,32.1,943.0,942.22,670.98
2018,8,22,11,45,922.5,118.5,2.75,32.4,949.5,951.76,676.27
2018,8,22,12,0,925.0,118.0,2.8,32.7,956.0,957.59,679.35
2018,8,22,12,15,922.5,119.0,2.8,32.8,953.5,956.53,678.34
2018,8,22,12,30,920.0,120.0,2.8,32.9,951.0,951.72,675.12
2018,8,22,12,45,915.5,121.0,2.85,32.95,940.5,941.41,669.08
2018,8,22,13,0,911.0,122.0,2.9,33.0,930.0,927.49,660.84
2018,8,22,13,15,907.5,121.0,2.95,32.9,912.5,909.09,650.19
2018,8,22,13,30,904.0,120.0,3.0,32.8,895.0,887.21,637.32
2018,8,22,13,45,898.0,118.5,3.1,32.7,869.5,859.44,620.89
2018,8,22,14,0,892.0,117.0,3.2,32.6,844.0,828.54,602.27
2018,8,22,14,15,883.0,116.0,3.25,32.3,812.0,792.84,580.48
2018,8,22,14,30,874.0,115.0,3.3,32.0,780.0,754.53,555.92
2018,8,22,14,45,862.5,112.5,3.35,31.7,741.0,710.75,526.42
2018,8,22,15,0,851.0,110.0,3.4,31.4,702.0,670.35,498.38
2018,8,22,15,15,836.0,107.0,3.4,31.4,658.0,619.38,461.46
2018,8,22,15,30,821.0,104.0,3.4,31.4,614.0,567.28,422.8
2018,8,22,15,45,795.5,101.0,3.45,30.45,563.0,509.04,380.17
2018,8,22,16,0,770.0,98.0,3.5,29.5,512.0,451.33,336.33
2018,8,22,16,15,702.0,98.5,3.5,28.75,447.5,379.56,280.62
2018,8,22,16,30,634.0,99.0,3.5,28.0,383.0,314.42,228.86
2018,8,22,16,45,590.0,93.0,3.5,27.3,331.0,256.86,181.71
2018,8,22,17,0,546.0,87.0,3.5,26.6,279.0,203.5,137.81
2018,8,22,17,15,490.0,78.0,3.4,25.55,228.5,150.22,95.73
2018,8,22,17,30,434.0,69.0,3.3,24.5,178.0,103.34,61.62
2018,8,22,17,45,366.5,57.5,3.2,23.45,134.5,58.31,34.27
2018,8,22,18,0,299.0,46.0,3.1,22.4,91.0,34.93,24.0
2018,8,22,18,15,198.5,32.0,3.05,21.6,57.0,24.27,13.82
2018,8,22,18,30,98.0,18.0,3.0,20.8,23.0,13.65,0.0
2018,8,22,18,45,49.0,9.0,2.9,20.05,11.5,7.08,0.0
2018,8,22,19,0,0.0,0.0,2.8,19.3,0.0,0.0,0.0
2018,8,22,19,15,0.0,0.0,2.7,18.9,0.0,0.0,0.0
2018,8,22,19,30,0.0,0.0,2.6,18.5,0.0,0.0,0.0
2018,8,22,19,45,0.0,0.0,2.5,18.1,0.0,0.0,0.0
2018,8,22,20,0,0.0,0.0,2.4,17.7,0.0,0.0,0.0
2018,8,22,20,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2018,8,22,20,30,0.0,0.0,2.2,17.3,0.0,0.0,0.0
2018,8,22,20,45,0.0,0.0,2.1,17.05,0.0,0.0,0.0
2018,8,22,21,0,0.0,0.0,2.0,16.8,0.0,0.0,0.0
2018,8,22,21,15,0.0,0.0,1.9,16.65,0.0,0.0,0.0
2018,8,22,21,30,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2018,8,22,21,45,0.0,0.0,1.7,16.35,0.0,0.0,0.0
2018,8,22,22,0,0.0,0.0,1.6,16.2,0.0,0.0,0.0
2018,8,22,22,15,0.0,0.0,1.55,16.05,0.0,0.0,0.0
2018,8,22,22,30,0.0,0.0,1.5,15.9,0.0,0.0,0.0
2018,8,22,22,45,0.0,0.0,1.45,15.8,0.0,0.0,0.0
2018,8,22,23,0,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,8,22,23,15,0.0,0.0,1.35,15.55,0.0,0.0,0.0
2018,8,22,23,30,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,8,22,23,45,0.0,0.0,1.2,15.25,0.0,0.0,0.0
2018,8,23,0,0,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,8,23,0,15,0.0,0.0,1.1,15.05,0.0,0.0,0.0
2018,8,23,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,8,23,0,45,0.0,0.0,1.15,14.95,0.0,0.0,0.0
2018,8,23,1,0,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,8,23,1,15,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,8,23,1,30,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,8,23,1,45,0.0,0.0,0.95,14.65,0.0,0.0,0.0
2018,8,23,2,0,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,8,23,2,15,0.0,0.0,0.95,14.55,0.0,0.0,0.0
2018,8,23,2,30,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,8,23,2,45,0.0,0.0,1.05,14.45,0.0,0.0,0.0
2018,8,23,3,0,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,8,23,3,15,0.0,0.0,1.05,14.35,0.0,0.0,0.0
2018,8,23,3,30,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,8,23,3,45,0.0,0.0,0.95,14.25,0.0,0.0,0.0
2018,8,23,4,0,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,8,23,4,15,0.0,0.0,0.95,14.2,0.0,0.0,0.0
2018,8,23,4,30,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,8,23,4,45,0.0,0.0,1.05,14.2,0.0,0.0,0.0
2018,8,23,5,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,8,23,5,15,14.0,2.0,1.3,14.75,2.0,0.0,0.0
2018,8,23,5,30,28.0,4.0,1.5,15.3,4.0,3.15,0.0
2018,8,23,5,45,32.0,15.0,1.65,15.8,16.5,11.8,0.0
2018,8,23,6,0,36.0,26.0,1.8,16.3,29.0,19.87,10.17
2018,8,23,6,15,26.0,46.5,1.8,16.9,49.5,34.45,24.12
2018,8,23,6,30,16.0,67.0,1.8,17.5,70.0,49.93,35.97
2018,8,23,6,45,19.0,85.5,1.8,18.15,90.0,65.7,48.95
2018,8,23,7,0,22.0,104.0,1.8,18.8,110.0,83.1,63.24
2018,8,23,7,15,14.0,116.0,1.75,19.5,120.0,91.44,70.31
2018,8,23,7,30,6.0,128.0,1.7,20.2,130.0,99.82,77.17
2018,8,23,7,45,5.0,141.0,1.6,20.95,143.0,110.35,85.31
2018,8,23,8,0,4.0,154.0,1.5,21.7,156.0,120.78,93.19
2018,8,23,8,15,12.5,179.5,1.5,22.5,186.5,145.31,112.12
2018,8,23,8,30,21.0,205.0,1.5,23.3,217.0,170.98,131.65
2018,8,23,8,45,27.0,229.0,1.45,24.1,246.0,202.56,155.42
2018,8,23,9,0,33.0,253.0,1.4,24.9,275.0,228.77,174.61
2018,8,23,9,15,87.5,289.5,1.5,25.5,352.0,297.86,226.87
2018,8,23,9,30,142.0,326.0,1.6,26.1,429.0,384.17,290.44
2018,8,23,9,45,402.0,270.0,1.7,26.75,581.0,556.76,417.6
2018,8,23,10,0,662.0,214.0,1.8,27.4,733.0,727.22,537.16
2018,8,23,10,15,735.5,190.0,1.9,27.9,786.5,786.95,576.62
2018,8,23,10,30,809.0,166.0,2.0,28.4,840.0,840.97,612.53
2018,8,23,10,45,813.5,168.5,2.1,28.9,861.0,867.67,628.46
2018,8,23,11,0,818.0,171.0,2.2,29.4,882.0,891.27,642.6
2018,8,23,11,15,821.0,172.5,2.35,29.8,896.0,909.43,653.93
2018,8,23,11,30,824.0,174.0,2.5,30.2,910.0,924.22,663.16
2018,8,23,11,45,824.5,175.5,2.6,30.6,916.0,933.32,668.4
2018,8,23,12,0,825.0,177.0,2.7,31.0,922.0,938.88,671.51
2018,8,23,12,15,817.5,181.0,2.8,31.1,918.0,935.89,670.05
2018,8,23,12,30,810.0,185.0,2.9,31.2,914.0,929.36,666.46
2018,8,23,12,45,798.0,189.5,3.05,31.25,901.5,915.8,658.89
2018,8,23,13,0,786.0,194.0,3.2,31.3,889.0,898.97,649.22
2018,8,23,13,15,779.5,193.5,3.3,31.2,871.0,879.53,637.9
2018,8,23,13,30,773.0,193.0,3.4,31.1,853.0,865.45,629.82
2018,8,23,13,45,763.5,191.5,3.5,31.0,827.5,836.21,611.3
2018,8,23,14,0,754.0,190.0,3.6,30.9,802.0,804.36,590.82
2018,8,23,14,15,742.5,187.0,3.65,30.65,770.0,767.18,566.51
2018,8,23,14,30,731.0,184.0,3.7,30.4,738.0,727.96,540.34
2018,8,23,14,45,715.5,180.0,3.75,30.1,699.5,683.25,509.87
2018,8,23,15,0,700.0,176.0,3.8,29.8,661.0,637.31,477.82
2018,8,23,15,15,681.5,170.5,3.8,29.8,618.0,587.28,441.39
2018,8,23,15,30,663.0,165.0,3.8,29.8,575.0,536.86,403.84
2018,8,23,15,45,636.5,158.5,3.85,28.85,526.5,481.43,363.18
2018,8,23,16,0,610.0,152.0,3.9,27.9,478.0,427.06,321.96
2018,8,23,16,15,550.0,144.0,3.9,27.2,415.5,354.39,265.7
2018,8,23,16,30,490.0,136.0,3.9,26.5,353.0,292.62,216.77
2018,8,23,16,45,455.0,122.0,3.9,25.8,303.5,239.07,173.09
2018,8,23,17,0,420.0,108.0,3.9,25.1,254.0,189.07,132.04
2018,8,23,17,15,381.0,92.5,3.8,24.15,208.0,141.06,93.59
2018,8,23,17,30,342.0,77.0,3.7,23.2,162.0,97.63,60.95
2018,8,23,17,45,283.5,62.5,3.6,22.3,121.5,58.88,36.56
2018,8,23,18,0,225.0,48.0,3.5,21.4,81.0,35.86,24.84
2018,8,23,18,15,148.0,32.0,3.45,20.65,50.0,24.05,13.42
2018,8,23,18,30,71.0,16.0,3.4,19.9,19.0,12.21,0.0
2018,8,23,18,45,35.5,8.0,3.3,19.2,9.5,6.29,0.0
2018,8,23,19,0,0.0,0.0,3.2,18.5,0.0,0.0,0.0
2018,8,23,19,15,0.0,0.0,3.15,18.15,0.0,0.0,0.0
2018,8,23,19,30,0.0,0.0,3.1,17.8,0.0,0.0,0.0
2018,8,23,19,45,0.0,0.0,3.05,17.4,0.0,0.0,0.0
2018,8,23,20,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2018,8,23,20,15,0.0,0.0,2.9,16.85,0.0,0.0,0.0
2018,8,23,20,30,0.0,0.0,2.8,16.7,0.0,0.0,0.0
2018,8,23,20,45,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2018,8,23,21,0,0.0,0.0,2.6,16.3,0.0,0.0,0.0
2018,8,23,21,15,0.0,0.0,2.55,16.25,0.0,0.0,0.0
2018,8,23,21,30,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,8,23,21,45,0.0,0.0,2.45,16.1,0.0,0.0,0.0
2018,8,23,22,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,8,23,22,15,0.0,0.0,2.4,15.9,0.0,0.0,0.0
2018,8,23,22,30,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,8,23,22,45,0.0,0.0,2.35,15.75,0.0,0.0,0.0
2018,8,23,23,0,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,8,23,23,15,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,8,23,23,30,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,8,23,23,45,0.0,0.0,2.3,15.45,0.0,0.0,0.0
2018,8,24,0,0,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,8,24,0,15,0.0,0.0,2.25,15.35,0.0,0.0,0.0
2018,8,24,0,30,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,8,24,0,45,0.0,0.0,2.15,15.2,0.0,0.0,0.0
2018,8,24,1,0,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,8,24,1,15,0.0,0.0,2.1,15.05,0.0,0.0,0.0
2018,8,24,1,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,8,24,1,45,0.0,0.0,2.05,14.9,0.0,0.0,0.0
2018,8,24,2,0,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,8,24,2,15,0.0,0.0,2.0,14.75,0.0,0.0,0.0
2018,8,24,2,30,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,8,24,2,45,0.0,0.0,1.95,14.65,0.0,0.0,0.0
2018,8,24,3,0,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,8,24,3,15,0.0,0.0,1.85,14.55,0.0,0.0,0.0
2018,8,24,3,30,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,8,24,3,45,0.0,0.0,1.75,14.4,0.0,0.0,0.0
2018,8,24,4,0,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,8,24,4,15,0.0,0.0,1.65,14.25,0.0,0.0,0.0
2018,8,24,4,30,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,8,24,4,45,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,8,24,5,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,8,24,5,15,4.0,1.0,1.65,14.35,1.0,0.0,0.0
2018,8,24,5,30,8.0,2.0,1.9,14.7,2.0,0.0,0.0
2018,8,24,5,45,4.0,10.0,2.1,15.0,10.0,7.87,0.0
2018,8,24,6,0,0.0,18.0,2.3,15.3,18.0,13.71,5.15
2018,8,24,6,15,0.0,34.0,2.3,15.8,34.0,25.93,16.83
2018,8,24,6,30,0.0,50.0,2.3,16.3,50.0,37.83,26.29
2018,8,24,6,45,3.0,71.5,2.25,16.85,72.5,54.28,40.25
2018,8,24,7,0,6.0,93.0,2.2,17.4,95.0,71.48,54.59
2018,8,24,7,15,7.0,111.0,2.15,18.05,113.5,86.25,66.71
2018,8,24,7,30,8.0,129.0,2.1,18.7,132.0,101.26,78.81
2018,8,24,7,45,10.5,148.0,2.05,19.4,152.5,117.79,91.88
2018,8,24,8,0,13.0,167.0,2.0,20.1,173.0,134.72,105.07
2018,8,24,8,15,61.5,204.5,1.95,20.85,239.0,193.44,151.19
2018,8,24,8,30,110.0,242.0,1.9,21.6,305.0,261.96,204.13
2018,8,24,8,45,335.5,221.0,1.85,22.35,435.0,385.83,299.17
2018,8,24,9,0,561.0,200.0,1.8,23.1,565.0,533.54,408.56
2018,8,24,9,15,666.5,179.0,1.85,23.85,640.0,617.53,468.38
2018,8,24,9,30,772.0,158.0,1.9,24.6,715.0,701.52,527.16
2018,8,24,9,45,770.5,168.5,1.9,25.4,747.5,742.2,552.92
2018,8,24,10,0,769.0,179.0,1.9,26.2,780.0,780.09,576.4
2018,8,24,10,15,779.0,181.0,2.05,26.75,809.0,816.22,600.27
2018,8,24,10,30,789.0,183.0,2.2,27.3,838.0,842.74,617.63
2018,8,24,10,45,796.5,184.0,2.3,27.9,860.0,870.24,634.43
2018,8,24,11,0,804.0,185.0,2.4,28.5,882.0,894.8,648.98
2018,8,24,11,15,809.0,185.5,2.55,28.9,896.5,913.63,660.74
2018,8,24,11,30,814.0,186.0,2.7,29.3,911.0,929.17,670.44
2018,8,24,11,45,817.5,185.0,2.8,29.7,917.5,938.63,675.9
2018,8,24,12,0,821.0,184.0,2.9,30.1,924.0,944.59,679.23
2018,8,24,12,15,819.0,184.5,3.0,30.3,921.5,943.36,678.58
2018,8,24,12,30,817.0,185.0,3.1,30.5,919.0,938.58,675.79
2018,8,24,12,45,812.5,185.0,3.25,30.75,908.0,927.62,669.27
2018,8,24,13,0,808.0,185.0,3.4,31.0,897.0,913.25,660.6
2018,8,24,13,15,804.0,183.0,3.45,30.9,879.5,894.25,649.24
2018,8,24,13,30,800.0,181.0,3.5,30.8,862.0,872.03,635.79
2018,8,24,13,45,794.5,177.5,3.6,30.65,837.0,844.16,618.93
2018,8,24,14,0,789.0,174.0,3.7,30.5,812.0,813.4,599.33
2018,8,24,14,15,779.0,171.0,3.75,30.25,780.0,782.35,579.01
2018,8,24,14,30,769.0,168.0,3.8,30.0,748.0,742.99,552.71
2018,8,24,14,45,756.5,163.0,3.85,29.7,709.5,698.01,522.08
2018,8,24,15,0,744.0,158.0,3.9,29.4,671.0,651.48,489.62
2018,8,24,15,15,726.0,153.5,3.9,29.4,627.5,600.77,452.58
2018,8,24,15,30,708.0,149.0,3.9,29.4,584.0,549.51,414.28
2018,8,24,15,45,672.5,143.0,3.85,28.5,529.5,487.76,368.61
2018,8,24,16,0,637.0,137.0,3.8,27.6,475.0,427.91,323.01
2018,8,24,16,15,575.0,132.0,3.75,26.95,413.5,360.54,270.43
2018,8,24,16,30,513.0,127.0,3.7,26.3,352.0,294.0,217.61
2018,8,24,16,45,480.0,114.0,3.65,25.65,303.0,240.51,173.66
2018,8,24,17,0,447.0,101.0,3.6,25.0,254.0,190.31,132.11
2018,8,24,17,15,421.5,88.5,3.5,24.1,213.0,145.28,95.29
2018,8,24,17,30,396.0,76.0,3.4,23.2,172.0,103.03,63.09
2018,8,24,17,45,329.5,62.5,3.25,22.3,129.0,61.2,37.25
2018,8,24,18,0,263.0,49.0,3.1,21.4,86.0,36.78,25.55
2018,8,24,18,15,167.5,32.5,3.05,20.7,52.5,24.48,13.36
2018,8,24,18,30,72.0,16.0,3.0,20.0,19.0,12.59,0.0
2018,8,24,18,45,36.0,8.0,2.9,19.3,9.5,0.0,0.0
2018,8,24,19,0,0.0,0.0,2.8,18.6,0.0,0.0,0.0
2018,8,24,19,15,0.0,0.0,2.7,18.25,0.0,0.0,0.0
2018,8,24,19,30,0.0,0.0,2.6,17.9,0.0,0.0,0.0
2018,8,24,19,45,0.0,0.0,2.45,17.55,0.0,0.0,0.0
2018,8,24,20,0,0.0,0.0,2.3,17.2,0.0,0.0,0.0
2018,8,24,20,15,0.0,0.0,2.2,16.95,0.0,0.0,0.0
2018,8,24,20,30,0.0,0.0,2.1,16.7,0.0,0.0,0.0
2018,8,24,20,45,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2018,8,24,21,0,0.0,0.0,1.9,16.3,0.0,0.0,0.0
2018,8,24,21,15,0.0,0.0,1.8,16.15,0.0,0.0,0.0
2018,8,24,21,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2018,8,24,21,45,0.0,0.0,1.6,15.85,0.0,0.0,0.0
2018,8,24,22,0,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,8,24,22,15,0.0,0.0,1.45,15.6,0.0,0.0,0.0
2018,8,24,22,30,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,8,24,22,45,0.0,0.0,1.3,15.35,0.0,0.0,0.0
2018,8,24,23,0,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,8,24,23,15,0.0,0.0,1.2,15.05,0.0,0.0,0.0
2018,8,24,23,30,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,8,24,23,45,0.0,0.0,1.15,14.8,0.0,0.0,0.0
2018,8,25,0,0,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,8,25,0,15,0.0,0.0,1.1,14.55,0.0,0.0,0.0
2018,8,25,0,30,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,8,25,0,45,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,8,25,1,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,8,25,1,15,0.0,0.0,1.05,14.15,0.0,0.0,0.0
2018,8,25,1,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,8,25,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,8,25,2,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,8,25,2,15,0.0,0.0,1.0,13.85,0.0,0.0,0.0
2018,8,25,2,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,8,25,2,45,0.0,0.0,0.95,13.75,0.0,0.0,0.0
2018,8,25,3,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,8,25,3,15,0.0,0.0,0.9,13.65,0.0,0.0,0.0
2018,8,25,3,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,8,25,3,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,8,25,4,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,8,25,4,15,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,8,25,4,30,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,8,25,4,45,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,8,25,5,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,8,25,5,15,9.5,1.5,1.05,13.9,1.5,0.0,0.0
2018,8,25,5,30,19.0,3.0,1.2,14.4,3.0,0.0,0.0
2018,8,25,5,45,42.0,14.0,1.3,14.9,17.0,11.02,0.0
2018,8,25,6,0,65.0,25.0,1.4,15.4,31.0,18.92,9.02
2018,8,25,6,15,55.0,21.0,1.4,16.0,28.0,16.26,8.44
2018,8,25,6,30,45.0,17.0,1.4,16.6,25.0,15.26,6.24
2018,8,25,6,45,38.0,36.5,1.4,17.2,45.0,33.32,21.08
2018,8,25,7,0,31.0,56.0,1.4,17.8,65.0,48.97,34.52
2018,8,25,7,15,71.0,102.0,1.35,18.7,128.0,98.74,74.48
2018,8,25,7,30,111.0,148.0,1.3,19.6,191.0,152.6,117.33
2018,8,25,7,45,63.0,155.5,1.25,20.45,180.5,145.52,112.68
2018,8,25,8,0,15.0,163.0,1.2,21.3,170.0,132.53,102.57
2018,8,25,8,15,20.5,186.0,1.15,22.25,197.0,154.51,119.42
2018,8,25,8,30,26.0,209.0,1.1,23.2,224.0,177.24,136.45
2018,8,25,8,45,44.5,240.0,1.1,24.15,268.0,222.63,170.78
2018,8,25,9,0,63.0,271.0,1.1,25.1,312.0,263.6,200.93
2018,8,25,9,15,111.5,303.0,1.15,25.85,381.0,338.47,256.28
2018,8,25,9,30,160.0,335.0,1.2,26.6,450.0,407.04,305.52
2018,8,25,9,45,251.5,336.5,1.25,27.35,527.5,496.87,369.5
2018,8,25,10,0,343.0,338.0,1.3,28.1,605.0,579.77,426.87
2018,8,25,10,15,399.5,331.5,1.45,28.8,654.0,645.81,471.53
2018,8,25,10,30,456.0,325.0,1.6,29.5,703.0,701.2,508.62
2018,8,25,10,45,473.5,329.5,1.7,30.15,731.0,733.75,529.12
2018,8,25,11,0,491.0,334.0,1.8,30.8,759.0,764.91,548.67
2018,8,25,11,15,514.5,332.5,1.95,31.15,784.0,794.38,568.23
2018,8,25,11,30,538.0,331.0,2.1,31.5,809.0,821.99,586.49
2018,8,25,11,45,549.0,329.0,2.25,31.85,819.5,835.61,595.49
2018,8,25,12,0,560.0,327.0,2.4,32.2,830.0,846.64,602.91
2018,8,25,12,15,631.5,287.5,2.55,32.3,853.5,878.28,625.88
2018,8,25,12,30,703.0,248.0,2.7,32.4,877.0,906.03,646.13
2018,8,25,12,45,692.5,248.5,2.85,32.45,862.5,890.56,636.85
2018,8,25,13,0,682.0,249.0,3.0,32.5,848.0,872.11,625.86
2018,8,25,13,15,734.0,216.5,3.1,32.25,849.5,875.62,631.07
2018,8,25,13,30,786.0,184.0,3.2,32.0,851.0,865.24,626.79
2018,8,25,13,45,788.0,177.0,3.35,31.8,829.0,840.73,612.65
2018,8,25,14,0,790.0,170.0,3.5,31.6,807.0,812.95,595.76
2018,8,25,14,15,777.5,167.5,3.55,31.05,773.5,774.85,571.61
2018,8,25,14,30,765.0,165.0,3.6,30.5,740.0,739.34,548.62
2018,8,25,14,45,683.0,182.5,3.65,30.0,676.0,666.82,498.32
2018,8,25,15,0,601.0,200.0,3.7,29.5,612.0,597.18,449.08
2018,8,25,15,15,576.0,192.0,3.7,29.5,566.0,539.3,407.12
2018,8,25,15,30,551.0,184.0,3.7,29.5,520.0,487.87,368.8
2018,8,25,15,45,609.0,156.0,3.75,28.25,499.5,468.08,354.77
2018,8,25,16,0,667.0,128.0,3.8,27.0,479.0,435.08,329.31
2018,8,25,16,15,614.5,121.5,3.75,26.25,419.5,368.6,277.05
2018,8,25,16,30,562.0,115.0,3.7,25.5,360.0,306.67,227.3
2018,8,25,16,45,534.5,104.0,3.65,24.8,312.5,253.16,182.76
2018,8,25,17,0,507.0,93.0,3.6,24.1,265.0,202.16,139.9
2018,8,25,17,15,439.0,82.5,3.5,23.2,212.5,144.1,93.93
2018,8,25,17,30,371.0,72.0,3.4,22.3,160.0,97.87,60.04
2018,8,25,17,45,309.5,58.0,3.25,21.45,119.0,57.47,34.61
2018,8,25,18,0,248.0,44.0,3.1,20.6,78.0,33.17,22.5
2018,8,25,18,15,165.0,29.5,2.95,19.95,48.0,22.3,11.24
2018,8,25,18,30,82.0,15.0,2.8,19.3,18.0,11.8,0.0
2018,8,25,18,45,41.0,7.5,2.7,18.65,9.0,0.0,0.0
2018,8,25,19,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2018,8,25,19,15,0.0,0.0,2.45,17.65,0.0,0.0,0.0
2018,8,25,19,30,0.0,0.0,2.3,17.3,0.0,0.0,0.0
2018,8,25,19,45,0.0,0.0,2.2,16.95,0.0,0.0,0.0
2018,8,25,20,0,0.0,0.0,2.1,16.6,0.0,0.0,0.0
2018,8,25,20,15,0.0,0.0,2.0,16.4,0.0,0.0,0.0
2018,8,25,20,30,0.0,0.0,1.9,16.2,0.0,0.0,0.0
2018,8,25,20,45,0.0,0.0,1.75,16.05,0.0,0.0,0.0
2018,8,25,21,0,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,8,25,21,15,0.0,0.0,1.55,15.7,0.0,0.0,0.0
2018,8,25,21,30,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,8,25,21,45,0.0,0.0,1.4,15.35,0.0,0.0,0.0
2018,8,25,22,0,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,8,25,22,15,0.0,0.0,1.25,15.05,0.0,0.0,0.0
2018,8,25,22,30,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,8,25,22,45,0.0,0.0,1.15,14.8,0.0,0.0,0.0
2018,8,25,23,0,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,8,25,23,15,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,8,25,23,30,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,8,25,23,45,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,8,26,0,0,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,8,26,0,15,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,8,26,0,30,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,8,26,0,45,0.0,0.0,1.1,14.25,0.0,0.0,0.0
2018,8,26,1,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,8,26,1,15,0.0,0.0,1.15,14.15,0.0,0.0,0.0
2018,8,26,1,30,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,8,26,1,45,0.0,0.0,1.25,14.05,0.0,0.0,0.0
2018,8,26,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,8,26,2,15,0.0,0.0,1.2,13.85,0.0,0.0,0.0
2018,8,26,2,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,8,26,2,45,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,8,26,3,0,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,8,26,3,15,0.0,0.0,0.95,13.45,0.0,0.0,0.0
2018,8,26,3,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,8,26,3,45,0.0,0.0,1.05,13.35,0.0,0.0,0.0
2018,8,26,4,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,8,26,4,15,0.0,0.0,1.05,13.25,0.0,0.0,0.0
2018,8,26,4,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,8,26,4,45,0.0,0.0,0.95,13.15,0.0,0.0,0.0
2018,8,26,5,0,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,8,26,5,15,15.5,2.5,1.05,13.55,2.0,0.0,0.0
2018,8,26,5,30,31.0,5.0,1.2,14.0,4.0,0.0,0.0
2018,8,26,5,45,34.5,7.0,1.4,14.45,8.0,5.51,0.0
2018,8,26,6,0,38.0,9.0,1.6,14.9,12.0,6.86,0.0
2018,8,26,6,15,19.0,14.5,1.6,15.55,16.0,11.74,4.52
2018,8,26,6,30,0.0,20.0,1.6,16.2,20.0,15.2,7.21
2018,8,26,6,45,0.0,26.5,1.65,16.8,26.5,20.18,11.53
2018,8,26,7,0,0.0,33.0,1.7,17.4,33.0,25.16,15.78
2018,8,26,7,15,0.0,39.5,1.7,18.35,39.5,30.16,19.92
2018,8,26,7,30,0.0,46.0,1.7,19.3,46.0,35.17,23.98
2018,8,26,7,45,0.0,65.0,1.7,20.25,65.0,49.84,35.99
2018,8,26,8,0,0.0,84.0,1.7,21.2,84.0,64.58,47.83
2018,8,26,8,15,21.5,133.0,1.75,22.15,145.0,116.89,89.78
2018,8,26,8,30,43.0,182.0,1.8,23.1,206.0,170.2,131.58
2018,8,26,8,45,181.0,213.5,1.8,24.0,328.5,286.6,222.04
2018,8,26,9,0,319.0,245.0,1.8,24.9,451.0,418.82,321.04
2018,8,26,9,15,616.5,169.0,1.9,25.6,599.5,581.7,441.33
2018,8,26,9,30,914.0,93.0,2.0,26.3,748.0,736.14,551.44
2018,8,26,9,45,924.5,93.5,2.05,27.05,784.5,779.73,578.71
2018,8,26,10,0,935.0,94.0,2.1,27.8,821.0,820.89,603.55
2018,8,26,10,15,942.5,94.5,2.2,28.4,850.5,856.99,625.51
2018,8,26,10,30,950.0,95.0,2.3,29.0,880.0,890.04,645.34
2018,8,26,10,45,956.0,95.0,2.4,29.6,902.5,918.09,661.82
2018,8,26,11,0,962.0,95.0,2.5,30.2,925.0,942.69,676.05
2018,8,26,11,15,965.5,95.5,2.55,30.65,939.5,961.95,686.86
2018,8,26,11,30,969.0,96.0,2.6,31.1,954.0,977.42,695.34
2018,8,26,11,45,971.5,95.5,2.7,31.55,960.5,987.15,700.72
2018,8,26,12,0,974.0,95.0,2.8,32.0,967.0,992.93,703.75
2018,8,26,12,15,971.5,96.0,2.9,32.15,964.5,991.62,703.29
2018,8,26,12,30,969.0,97.0,3.0,32.3,962.0,986.34,700.45
2018,8,26,12,45,964.5,98.0,3.05,32.45,950.5,975.32,693.7
2018,8,26,13,0,960.0,99.0,3.1,32.6,939.0,960.47,684.64
2018,8,26,13,15,956.0,98.0,3.2,32.5,920.5,940.39,673.33
2018,8,26,13,30,952.0,97.0,3.3,32.4,902.0,916.65,659.64
2018,8,26,13,45,946.5,96.0,3.4,32.3,876.0,888.14,642.76
2018,8,26,14,0,941.0,95.0,3.5,32.2,850.0,856.3,623.57
2018,8,26,14,15,933.0,93.5,3.6,31.9,817.0,818.9,600.94
2018,8,26,14,30,925.0,92.0,3.7,31.6,784.0,778.68,576.09
2018,8,26,14,45,914.0,90.5,3.8,31.3,744.5,733.77,546.38
2018,8,26,15,0,903.0,89.0,3.9,31.0,705.0,686.73,513.85
2018,8,26,15,15,889.0,86.5,3.9,31.0,660.0,635.01,476.16
2018,8,26,15,30,875.0,84.0,3.9,31.0,615.0,581.95,436.48
2018,8,26,15,45,852.5,81.5,3.95,29.9,564.0,523.48,393.54
2018,8,26,16,0,830.0,79.0,4.0,28.8,513.0,466.5,349.95
2018,8,26,16,15,763.5,80.5,4.0,28.0,448.0,393.85,292.95
2018,8,26,16,30,697.0,82.0,4.0,27.2,383.0,325.37,237.89
2018,8,26,16,45,652.5,77.0,3.95,26.45,329.0,264.68,187.5
2018,8,26,17,0,608.0,72.0,3.9,25.7,275.0,208.19,140.26
2018,8,26,17,15,551.5,65.5,3.8,24.6,225.0,152.91,95.8
2018,8,26,17,30,495.0,59.0,3.7,23.5,175.0,103.98,59.62
2018,8,26,17,45,413.0,49.5,3.55,22.45,129.5,58.1,32.39
2018,8,26,18,0,331.0,40.0,3.4,21.4,84.0,32.62,21.87
2018,8,26,18,15,206.0,26.5,3.3,20.6,50.0,20.26,9.06
2018,8,26,18,30,81.0,13.0,3.2,19.8,16.0,10.23,0.0
2018,8,26,18,45,40.5,6.5,3.1,19.0,8.0,0.0,0.0
2018,8,26,19,0,0.0,0.0,3.0,18.2,0.0,0.0,0.0
2018,8,26,19,15,0.0,0.0,2.95,17.8,0.0,0.0,0.0
2018,8,26,19,30,0.0,0.0,2.9,17.4,0.0,0.0,0.0
2018,8,26,19,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2018,8,26,20,0,0.0,0.0,2.7,16.6,0.0,0.0,0.0
2018,8,26,20,15,0.0,0.0,2.6,16.4,0.0,0.0,0.0
2018,8,26,20,30,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,8,26,20,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2018,8,26,21,0,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,8,26,21,15,0.0,0.0,2.3,15.65,0.0,0.0,0.0
2018,8,26,21,30,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,8,26,21,45,0.0,0.0,2.15,15.35,0.0,0.0,0.0
2018,8,26,22,0,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,8,26,22,15,0.0,0.0,1.95,15.1,0.0,0.0,0.0
2018,8,26,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,8,26,22,45,0.0,0.0,1.7,14.85,0.0,0.0,0.0
2018,8,26,23,0,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,8,26,23,15,0.0,0.0,1.55,14.6,0.0,0.0,0.0
2018,8,26,23,30,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,8,26,23,45,0.0,0.0,1.45,14.45,0.0,0.0,0.0
2018,8,27,0,0,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,8,27,0,15,0.0,0.0,1.4,14.35,0.0,0.0,0.0
2018,8,27,0,30,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,8,27,0,45,0.0,0.0,1.4,14.25,0.0,0.0,0.0
2018,8,27,1,0,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,8,27,1,15,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,8,27,1,30,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,8,27,1,45,0.0,0.0,1.75,14.25,0.0,0.0,0.0
2018,8,27,2,0,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,8,27,2,15,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,8,27,2,30,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,8,27,2,45,0.0,0.0,1.9,14.35,0.0,0.0,0.0
2018,8,27,3,0,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,8,27,3,15,0.0,0.0,1.9,14.35,0.0,0.0,0.0
2018,8,27,3,30,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,8,27,3,45,0.0,0.0,1.85,14.3,0.0,0.0,0.0
2018,8,27,4,0,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,8,27,4,15,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,8,27,4,30,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,8,27,4,45,0.0,0.0,1.75,14.3,0.0,0.0,0.0
2018,8,27,5,0,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,8,27,5,15,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,8,27,5,30,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,8,27,5,45,0.0,3.0,1.95,15.15,3.0,2.36,0.0
2018,8,27,6,0,0.0,6.0,2.0,15.4,6.0,4.54,0.0
2018,8,27,6,15,0.0,11.0,1.95,15.95,11.0,8.34,1.55
2018,8,27,6,30,0.0,16.0,1.9,16.5,16.0,12.15,4.61
2018,8,27,6,45,0.0,20.5,1.85,17.0,20.5,15.59,7.61
2018,8,27,7,0,0.0,25.0,1.8,17.5,25.0,19.03,10.56
2018,8,27,7,15,0.0,28.0,1.75,18.25,28.0,21.34,12.47
2018,8,27,7,30,0.0,31.0,1.7,19.0,31.0,23.65,14.33
2018,8,27,7,45,0.0,40.5,1.65,19.7,40.5,30.96,20.34
2018,8,27,8,0,0.0,50.0,1.6,20.4,50.0,38.29,26.27
2018,8,27,8,15,0.0,71.5,1.6,21.15,71.5,54.92,39.76
2018,8,27,8,30,0.0,93.0,1.6,21.9,93.0,71.64,53.08
2018,8,27,8,45,0.0,111.5,1.6,22.7,111.5,86.23,64.45
2018,8,27,9,0,0.0,130.0,1.6,23.5,130.0,100.95,75.77
2018,8,27,9,15,1.5,148.0,1.75,24.1,149.0,116.4,87.61
2018,8,27,9,30,3.0,166.0,1.9,24.7,168.0,132.1,99.53
2018,8,27,9,45,7.5,196.0,2.05,25.35,201.5,160.03,120.88
2018,8,27,10,0,12.0,226.0,2.2,26.0,235.0,188.58,142.4
2018,8,27,10,15,32.5,280.0,2.35,26.45,306.5,263.85,199.52
2018,8,27,10,30,53.0,334.0,2.5,26.9,378.0,331.2,249.39
2018,8,27,10,45,241.5,324.0,2.65,27.4,531.0,518.6,389.54
2018,8,27,11,0,430.0,314.0,2.8,27.9,684.0,698.57,517.51
2018,8,27,11,15,653.0,224.0,2.95,28.2,796.0,829.04,609.83
2018,8,27,11,30,876.0,134.0,3.1,28.5,908.0,932.16,678.48
2018,8,27,11,45,896.5,124.5,3.2,28.85,921.0,949.35,688.38
2018,8,27,12,0,917.0,115.0,3.3,29.2,934.0,962.94,696.7
2018,8,27,12,15,910.5,118.0,3.45,29.3,929.5,959.71,695.23
2018,8,27,12,30,904.0,121.0,3.6,29.4,925.0,952.76,691.52
2018,8,27,12,45,893.5,125.0,3.7,29.5,912.0,939.48,683.43
2018,8,27,13,0,883.0,129.0,3.8,29.6,899.0,922.74,673.15
2018,8,27,13,15,877.0,129.0,3.9,29.5,880.5,903.01,661.45
2018,8,27,13,30,871.0,129.0,4.0,29.4,862.0,879.99,647.55
2018,8,27,13,45,862.5,128.0,4.1,29.3,835.5,850.84,629.44
2018,8,27,14,0,854.0,127.0,4.2,29.2,809.0,818.8,609.27
2018,8,27,14,15,843.0,125.5,4.25,28.9,776.0,790.72,591.95
2018,8,27,14,30,832.0,124.0,4.3,28.6,743.0,750.35,564.9
2018,8,27,14,45,818.0,121.0,4.3,28.35,703.5,704.33,532.79
2018,8,27,15,0,804.0,118.0,4.3,28.1,664.0,656.69,498.79
2018,8,27,15,15,787.0,115.0,4.3,28.1,620.0,605.87,461.17
2018,8,27,15,30,770.0,112.0,4.3,28.1,576.0,554.25,422.02
2018,8,27,15,45,747.5,108.0,4.25,27.2,528.0,498.38,379.99
2018,8,27,16,0,725.0,104.0,4.2,26.3,480.0,442.56,336.56
2018,8,27,16,15,684.0,100.5,4.1,25.75,426.0,380.37,286.57
2018,8,27,16,30,643.0,97.0,4.0,25.2,372.0,321.26,237.85
2018,8,27,16,45,601.5,90.0,3.9,24.65,320.0,262.39,188.61
2018,8,27,17,0,560.0,83.0,3.8,24.1,268.0,207.51,142.45
2018,8,27,17,15,461.5,76.5,3.65,23.35,210.5,147.7,95.88
2018,8,27,17,30,363.0,70.0,3.5,22.6,153.0,96.48,59.02
2018,8,27,17,45,319.5,55.0,3.3,21.9,114.0,56.45,33.13
2018,8,27,18,0,276.0,40.0,3.1,21.2,75.0,30.46,19.99
2018,8,27,18,15,183.0,26.5,3.05,20.7,45.0,20.16,8.18
2018,8,27,18,30,90.0,13.0,3.0,20.2,15.0,10.23,0.0
2018,8,27,18,45,45.0,6.5,2.9,19.65,7.5,0.0,0.0
2018,8,27,19,0,0.0,0.0,2.8,19.1,0.0,0.0,0.0
2018,8,27,19,15,0.0,0.0,2.75,18.8,0.0,0.0,0.0
2018,8,27,19,30,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2018,8,27,19,45,0.0,0.0,2.7,18.15,0.0,0.0,0.0
2018,8,27,20,0,0.0,0.0,2.7,17.8,0.0,0.0,0.0
2018,8,27,20,15,0.0,0.0,2.65,17.65,0.0,0.0,0.0
2018,8,27,20,30,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2018,8,27,20,45,0.0,0.0,2.6,17.3,0.0,0.0,0.0
2018,8,27,21,0,0.0,0.0,2.6,17.1,0.0,0.0,0.0
2018,8,27,21,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2018,8,27,21,30,0.0,0.0,2.6,16.9,0.0,0.0,0.0
2018,8,27,21,45,0.0,0.0,2.55,16.8,0.0,0.0,0.0
2018,8,27,22,0,0.0,0.0,2.5,16.7,0.0,0.0,0.0
2018,8,27,22,15,0.0,0.0,2.55,16.6,0.0,0.0,0.0
2018,8,27,22,30,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2018,8,27,22,45,0.0,0.0,2.6,16.4,0.0,0.0,0.0
2018,8,27,23,0,0.0,0.0,2.6,16.3,0.0,0.0,0.0
2018,8,27,23,15,0.0,0.0,2.55,16.25,0.0,0.0,0.0
2018,8,27,23,30,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,8,27,23,45,0.0,0.0,2.5,16.15,0.0,0.0,0.0
2018,8,28,0,0,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,8,28,0,15,0.0,0.0,2.5,16.05,0.0,0.0,0.0
2018,8,28,0,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2018,8,28,0,45,0.0,0.0,2.45,15.95,0.0,0.0,0.0
2018,8,28,1,0,0.0,0.0,2.4,15.9,0.0,0.0,0.0
2018,8,28,1,15,0.0,0.0,2.35,15.85,0.0,0.0,0.0
2018,8,28,1,30,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,8,28,1,45,0.0,0.0,2.25,15.75,0.0,0.0,0.0
2018,8,28,2,0,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,8,28,2,15,0.0,0.0,2.15,15.65,0.0,0.0,0.0
2018,8,28,2,30,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,8,28,2,45,0.0,0.0,2.05,15.55,0.0,0.0,0.0
2018,8,28,3,0,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,8,28,3,15,0.0,0.0,2.0,15.45,0.0,0.0,0.0
2018,8,28,3,30,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,8,28,3,45,0.0,0.0,1.95,15.35,0.0,0.0,0.0
2018,8,28,4,0,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,8,28,4,15,0.0,0.0,1.9,15.25,0.0,0.0,0.0
2018,8,28,4,30,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,8,28,4,45,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,8,28,5,0,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,8,28,5,15,0.0,0.0,2.05,15.45,0.0,0.0,0.0
2018,8,28,5,30,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,8,28,5,45,0.0,3.0,2.3,15.9,3.0,2.36,0.0
2018,8,28,6,0,0.0,6.0,2.4,16.1,6.0,4.54,0.0
2018,8,28,6,15,0.0,11.0,2.4,16.5,11.0,8.34,1.52
2018,8,28,6,30,0.0,16.0,2.4,16.9,16.0,12.15,4.58
2018,8,28,6,45,0.0,22.0,2.4,17.35,22.0,16.73,8.55
2018,8,28,7,0,0.0,28.0,2.4,17.8,28.0,21.33,12.48
2018,8,28,7,15,0.0,32.5,2.35,18.35,32.5,24.78,15.37
2018,8,28,7,30,0.0,37.0,2.3,18.9,37.0,28.25,18.2
2018,8,28,7,45,0.0,48.5,2.25,19.5,48.5,37.11,25.49
2018,8,28,8,0,0.0,60.0,2.2,20.1,60.0,46.0,32.7
2018,8,28,8,15,0.0,77.5,2.15,20.75,77.5,59.56,43.64
2018,8,28,8,30,0.0,95.0,2.1,21.4,95.0,73.21,54.48
2018,8,28,8,45,0.0,118.0,2.1,22.05,118.0,91.39,68.82
2018,8,28,9,0,0.0,141.0,2.1,22.7,141.0,109.76,83.09
2018,8,28,9,15,3.0,166.5,2.2,23.25,168.5,132.34,100.61
2018,8,28,9,30,6.0,192.0,2.3,23.8,196.0,155.41,118.3
2018,8,28,9,45,40.5,256.0,2.4,24.35,287.0,245.59,188.25
2018,8,28,10,0,75.0,320.0,2.5,24.9,378.0,331.77,253.11
2018,8,28,10,15,283.5,302.5,2.6,25.35,533.5,518.04,393.81
2018,8,28,10,30,492.0,285.0,2.7,25.8,689.0,702.96,526.48
2018,8,28,10,45,708.5,190.5,2.8,26.25,789.0,821.56,610.53
2018,8,28,11,0,925.0,96.0,2.9,26.7,889.0,917.81,673.45
2018,8,28,11,15,928.0,96.0,2.95,26.95,902.5,935.44,683.47
2018,8,28,11,30,931.0,96.0,3.0,27.2,916.0,949.42,691.81
2018,8,28,11,45,933.5,96.0,3.1,27.5,922.5,959.21,697.77
2018,8,28,12,0,936.0,96.0,3.2,27.8,929.0,965.2,701.38
2018,8,28,12,15,937.5,95.5,3.3,27.95,928.0,965.94,702.12
2018,8,28,12,30,939.0,95.0,3.4,28.1,927.0,962.82,700.48
2018,8,28,12,45,939.5,93.0,3.45,28.2,917.5,953.45,694.67
2018,8,28,13,0,940.0,91.0,3.5,28.3,908.0,940.24,686.47
2018,8,28,13,15,937.5,89.5,3.55,28.3,890.0,921.08,674.71
2018,8,28,13,30,935.0,88.0,3.6,28.3,872.0,898.28,660.58
2018,8,28,13,45,930.5,86.5,3.65,28.3,847.0,870.28,642.96
2018,8,28,14,0,926.0,85.0,3.7,28.3,822.0,838.96,623.04
2018,8,28,14,15,918.5,84.0,3.65,28.1,790.0,802.67,599.63
2018,8,28,14,30,911.0,83.0,3.6,27.9,758.0,763.6,574.15
2018,8,28,14,45,901.5,81.0,3.6,27.7,719.5,719.55,544.35
2018,8,28,15,0,892.0,79.0,3.6,27.5,681.0,673.31,511.37
2018,8,28,15,15,878.0,77.5,3.6,27.5,637.0,622.85,474.06
2018,8,28,15,30,864.0,76.0,3.6,27.5,593.0,571.1,434.79
2018,8,28,15,45,847.0,73.0,3.5,26.9,545.0,515.32,392.14
2018,8,28,16,0,830.0,70.0,3.4,26.3,497.0,459.14,347.72
2018,8,28,16,15,795.0,69.0,3.3,25.85,443.0,398.05,298.06
2018,8,28,16,30,760.0,68.0,3.2,25.4,389.0,337.89,247.84
2018,8,28,16,45,719.0,64.0,3.1,24.9,335.0,275.69,195.32
2018,8,28,17,0,678.0,60.0,3.0,24.4,281.0,217.19,145.53
2018,8,28,17,15,583.0,58.5,2.9,23.7,224.0,153.68,95.35
2018,8,28,17,30,488.0,57.0,2.8,23.0,167.0,102.78,58.83
2018,8,28,17,45,367.5,48.0,2.65,22.3,118.0,55.81,31.21
2018,8,28,18,0,247.0,39.0,2.5,21.6,69.0,29.58,19.11
2018,8,28,18,15,162.5,25.0,2.45,21.05,41.0,18.99,6.3
2018,8,28,18,30,78.0,11.0,2.4,20.5,13.0,8.65,0.0
2018,8,28,18,45,39.0,5.5,2.35,19.95,6.5,0.0,0.0
2018,8,28,19,0,0.0,0.0,2.3,19.4,0.0,0.0,0.0
2018,8,28,19,15,0.0,0.0,2.25,19.1,0.0,0.0,0.0
2018,8,28,19,30,0.0,0.0,2.2,18.8,0.0,0.0,0.0
2018,8,28,19,45,0.0,0.0,2.2,18.5,0.0,0.0,0.0
2018,8,28,20,0,0.0,0.0,2.2,18.2,0.0,0.0,0.0
2018,8,28,20,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2018,8,28,20,30,0.0,0.0,2.1,17.8,0.0,0.0,0.0
2018,8,28,20,45,0.0,0.0,2.1,17.6,0.0,0.0,0.0
2018,8,28,21,0,0.0,0.0,2.1,17.4,0.0,0.0,0.0
2018,8,28,21,15,0.0,0.0,2.05,17.25,0.0,0.0,0.0
2018,8,28,21,30,0.0,0.0,2.0,17.1,0.0,0.0,0.0
2018,8,28,21,45,0.0,0.0,1.95,16.95,0.0,0.0,0.0
2018,8,28,22,0,0.0,0.0,1.9,16.8,0.0,0.0,0.0
2018,8,28,22,15,0.0,0.0,1.85,16.7,0.0,0.0,0.0
2018,8,28,22,30,0.0,0.0,1.8,16.6,0.0,0.0,0.0
2018,8,28,22,45,0.0,0.0,1.75,16.45,0.0,0.0,0.0
2018,8,28,23,0,0.0,0.0,1.7,16.3,0.0,0.0,0.0
2018,8,28,23,15,0.0,0.0,1.6,16.2,0.0,0.0,0.0
2018,8,28,23,30,0.0,0.0,1.5,16.1,0.0,0.0,0.0
2018,8,28,23,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2018,8,29,0,0,0.0,0.0,1.4,15.9,0.0,0.0,0.0
2018,8,29,0,15,0.0,0.0,1.45,15.9,0.0,0.0,0.0
2018,8,29,0,30,0.0,0.0,1.5,15.9,0.0,0.0,0.0
2018,8,29,0,45,0.0,0.0,1.6,15.85,0.0,0.0,0.0
2018,8,29,1,0,0.0,0.0,1.7,15.8,0.0,0.0,0.0
2018,8,29,1,15,0.0,0.0,1.7,15.75,0.0,0.0,0.0
2018,8,29,1,30,0.0,0.0,1.7,15.7,0.0,0.0,0.0
2018,8,29,1,45,0.0,0.0,1.7,15.65,0.0,0.0,0.0
2018,8,29,2,0,0.0,0.0,1.7,15.6,0.0,0.0,0.0
2018,8,29,2,15,0.0,0.0,1.7,15.55,0.0,0.0,0.0
2018,8,29,2,30,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2018,8,29,2,45,0.0,0.0,1.65,15.4,0.0,0.0,0.0
2018,8,29,3,0,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,8,29,3,15,0.0,0.0,1.55,15.25,0.0,0.0,0.0
2018,8,29,3,30,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,8,29,3,45,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,8,29,4,0,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,8,29,4,15,0.0,0.0,1.45,15.2,0.0,0.0,0.0
2018,8,29,4,30,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,8,29,4,45,0.0,0.0,1.35,15.2,0.0,0.0,0.0
2018,8,29,5,0,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,8,29,5,15,10.0,1.5,1.4,15.5,1.0,0.0,0.0
2018,8,29,5,30,20.0,3.0,1.5,15.8,2.0,0.0,0.0
2018,8,29,5,45,124.0,14.5,1.55,16.1,22.5,11.41,0.0
2018,8,29,6,0,228.0,26.0,1.6,16.4,43.0,21.34,9.11
2018,8,29,6,15,305.0,39.0,1.55,16.9,81.5,31.74,21.51
2018,8,29,6,30,382.0,52.0,1.5,17.4,120.0,63.43,36.62
2018,8,29,6,45,472.0,59.5,1.45,17.9,172.0,107.56,64.36
2018,8,29,7,0,562.0,67.0,1.4,18.4,224.0,162.58,105.73
2018,8,29,7,15,648.5,67.0,1.35,19.05,284.5,220.62,152.61
2018,8,29,7,30,735.0,67.0,1.3,19.7,345.0,289.48,209.36
2018,8,29,7,45,753.0,73.5,1.25,20.35,394.5,347.04,258.48
2018,8,29,8,0,771.0,80.0,1.2,21.0,444.0,405.32,306.55
2018,8,29,8,15,807.5,79.5,1.25,21.7,498.0,465.96,354.77
2018,8,29,8,30,844.0,79.0,1.3,22.4,552.0,526.19,401.1
2018,8,29,8,45,861.5,81.5,1.35,23.1,599.0,581.6,442.32
2018,8,29,9,0,879.0,84.0,1.4,23.8,646.0,636.32,481.62
2018,8,29,9,15,889.5,86.5,1.45,24.3,687.0,685.39,516.07
2018,8,29,9,30,900.0,89.0,1.5,24.8,728.0,732.57,548.27
2018,8,29,9,45,907.0,91.5,1.6,25.3,763.0,775.0,576.02
2018,8,29,10,0,914.0,94.0,1.7,25.8,798.0,814.8,601.04
2018,8,29,10,15,921.0,95.0,1.85,26.1,827.0,850.3,623.97
2018,8,29,10,30,928.0,96.0,2.0,26.4,856.0,882.79,644.86
2018,8,29,10,45,933.0,96.5,2.15,26.7,877.5,909.87,662.18
2018,8,29,11,0,938.0,97.0,2.3,27.0,899.0,933.52,677.31
2018,8,29,11,15,941.5,97.0,2.45,27.1,913.0,951.77,689.54
2018,8,29,11,30,945.0,97.0,2.6,27.2,927.0,966.31,699.49
2018,8,29,11,45,946.5,98.0,2.7,27.35,933.5,976.21,705.97
2018,8,29,12,0,948.0,99.0,2.8,27.5,940.0,982.24,710.1
2018,8,29,12,15,948.0,98.5,2.85,27.7,938.0,981.52,709.45
2018,8,29,12,30,948.0,98.0,2.9,27.9,936.0,976.9,706.46
2018,8,29,12,45,931.5,105.5,2.95,28.05,921.0,961.16,696.54
2018,8,29,13,0,915.0,113.0,3.0,28.2,906.0,941.85,684.44
2018,8,29,13,15,912.5,111.5,3.05,28.45,888.0,923.05,672.47
2018,8,29,13,30,910.0,110.0,3.1,28.7,870.0,900.71,658.19
2018,8,29,13,45,904.0,108.5,3.15,28.95,844.5,871.98,639.71
2018,8,29,14,0,898.0,107.0,3.2,29.2,819.0,840.11,619.09
2018,8,29,14,15,843.5,124.0,3.3,29.15,771.0,793.93,589.62
2018,8,29,14,30,789.0,141.0,3.4,29.1,723.0,738.69,551.99
2018,8,29,14,45,767.5,137.5,3.45,29.05,679.0,688.22,517.03
2018,8,29,15,0,746.0,134.0,3.5,29.0,635.0,639.11,482.13
2018,8,29,15,15,783.0,111.5,3.5,29.0,606.0,603.37,456.4
2018,8,29,15,30,820.0,89.0,3.5,29.0,577.0,563.53,426.54
2018,8,29,15,45,689.0,114.5,3.55,28.4,501.0,477.3,362.01
2018,8,29,16,0,558.0,140.0,3.6,27.8,425.0,400.25,303.39
2018,8,29,16,15,539.5,127.0,3.6,27.2,378.5,347.28,261.49
2018,8,29,16,30,521.0,114.0,3.6,26.6,332.0,295.37,219.11
2018,8,29,16,45,416.0,109.0,3.6,26.05,268.0,221.81,161.12
2018,8,29,17,0,311.0,104.0,3.6,25.5,204.0,164.83,116.9
2018,8,29,17,15,338.5,85.0,3.5,24.7,175.5,131.45,87.5
2018,8,29,17,30,366.0,66.0,3.4,23.9,147.0,94.67,56.97
2018,8,29,17,45,295.0,53.0,3.35,23.15,106.5,54.59,31.68
2018,8,29,18,0,224.0,40.0,3.3,22.4,66.0,30.16,19.38
