Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,28,20,45,0.0,0.0,2.05,14.75,0.0,0.0,0.0
2018,9,28,21,0,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,9,28,21,15,0.0,0.0,1.9,14.45,0.0,0.0,0.0
2018,9,28,21,30,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,9,28,21,45,0.0,0.0,1.7,14.15,0.0,0.0,0.0
2018,9,28,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,9,28,22,15,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,9,28,22,30,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,9,28,22,45,0.0,0.0,1.6,13.75,0.0,0.0,0.0
2018,9,28,23,0,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,9,28,23,15,0.0,0.0,1.5,13.55,0.0,0.0,0.0
2018,9,28,23,30,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,9,28,23,45,0.0,0.0,1.25,13.3,0.0,0.0,0.0
2018,9,29,0,0,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,9,29,0,15,0.0,0.0,1.1,13.15,0.0,0.0,0.0
2018,9,29,0,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,9,29,0,45,0.0,0.0,1.05,13.05,0.0,0.0,0.0
2018,9,29,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,9,29,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,9,29,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,9,29,1,45,0.0,0.0,1.0,12.95,0.0,0.0,0.0
2018,9,29,2,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,9,29,2,15,0.0,0.0,0.95,12.85,0.0,0.0,0.0
2018,9,29,2,30,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,9,29,2,45,0.0,0.0,0.85,12.7,0.0,0.0,0.0
2018,9,29,3,0,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,9,29,3,15,0.0,0.0,0.85,12.6,0.0,0.0,0.0
2018,9,29,3,30,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,9,29,3,45,0.0,0.0,0.95,12.55,0.0,0.0,0.0
2018,9,29,4,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,9,29,4,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,9,29,4,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,9,29,4,45,0.0,0.0,0.95,12.45,0.0,0.0,0.0
2018,9,29,5,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,9,29,5,15,0.0,0.0,0.95,12.55,0.0,0.0,0.0
2018,9,29,5,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,9,29,5,45,9.5,2.0,1.1,12.85,2.0,0.0,0.0
2018,9,29,6,0,19.0,4.0,1.2,13.0,4.0,3.15,0.0
2018,9,29,6,15,130.5,19.0,1.25,13.6,30.5,31.62,0.0
2018,9,29,6,30,242.0,34.0,1.3,14.2,57.0,77.27,44.68
2018,9,29,6,45,258.0,49.0,1.35,14.75,87.5,111.89,77.45
2018,9,29,7,0,274.0,64.0,1.4,15.3,118.0,148.68,110.89
2018,9,29,7,15,420.5,68.0,1.35,15.85,178.5,226.14,174.59
2018,9,29,7,30,567.0,72.0,1.3,16.4,239.0,317.42,249.51
2018,9,29,7,45,418.5,107.5,1.2,16.95,243.5,313.06,249.52
2018,9,29,8,0,270.0,143.0,1.1,17.5,248.0,284.78,228.25
2018,9,29,8,15,212.0,172.5,1.05,18.2,261.5,284.85,228.02
2018,9,29,8,30,154.0,202.0,1.0,18.9,275.0,289.04,229.88
2018,9,29,8,45,245.0,209.0,1.0,19.65,338.0,379.1,299.54
2018,9,29,9,0,336.0,216.0,1.0,20.4,401.0,464.2,362.89
2018,9,29,9,15,585.5,157.5,1.05,21.05,508.0,637.7,490.73
2018,9,29,9,30,835.0,99.0,1.1,21.7,615.0,798.23,600.45
2018,9,29,9,45,868.0,93.5,1.2,22.4,655.5,842.05,626.23
2018,9,29,10,0,901.0,88.0,1.3,23.1,696.0,893.52,658.09
2018,9,29,10,15,909.0,88.5,1.5,23.6,722.5,927.68,680.12
2018,9,29,10,30,917.0,89.0,1.7,24.1,749.0,958.8,700.25
2018,9,29,10,45,922.0,90.0,1.85,24.55,768.5,984.41,716.27
2018,9,29,11,0,927.0,91.0,2.0,25.0,788.0,1006.51,730.1
2018,9,29,11,15,930.0,91.0,2.15,25.3,799.0,1021.92,740.16
2018,9,29,11,30,933.0,91.0,2.3,25.6,810.0,1033.55,747.94
2018,9,29,11,45,934.0,91.0,2.45,25.85,813.0,1039.35,752.26
2018,9,29,12,0,935.0,91.0,2.6,26.1,816.0,1041.25,754.22
2018,9,29,12,15,935.5,90.0,2.65,26.25,811.0,1037.61,752.07
2018,9,29,12,30,936.0,89.0,2.7,26.4,806.0,1030.07,747.59
2018,9,29,12,45,935.5,87.5,2.8,26.5,793.5,1017.1,740.38
2018,9,29,13,0,935.0,86.0,2.9,26.6,781.0,1000.3,730.79
2018,9,29,13,15,929.5,84.5,2.95,26.6,759.5,975.05,715.59
2018,9,29,13,30,924.0,83.0,3.0,26.6,738.0,946.36,698.15
2018,9,29,13,45,916.5,82.0,3.1,26.6,709.5,913.16,678.0
2018,9,29,14,0,909.0,81.0,3.2,26.6,681.0,876.96,655.65
2018,9,29,14,15,888.5,82.0,3.25,26.4,642.5,829.52,625.52
2018,9,29,14,30,868.0,83.0,3.3,26.2,604.0,780.44,593.85
2018,9,29,14,45,697.0,121.0,3.3,26.0,521.0,668.56,515.19
2018,9,29,15,0,526.0,159.0,3.3,25.8,438.0,546.32,424.71
2018,9,29,15,15,591.0,129.0,3.3,25.8,416.0,538.84,420.35
2018,9,29,15,30,656.0,99.0,3.3,25.8,394.0,515.26,402.69
2018,9,29,15,45,703.0,80.5,3.35,25.05,363.5,484.63,379.44
2018,9,29,16,0,750.0,62.0,3.4,24.3,333.0,446.69,348.84
2018,9,29,16,15,664.0,61.5,3.25,23.65,274.0,364.4,282.2
2018,9,29,16,30,578.0,61.0,3.1,23.0,215.0,291.28,221.48
2018,9,29,16,45,480.0,54.5,3.0,22.35,163.5,216.81,159.26
2018,9,29,17,0,382.0,48.0,2.9,21.7,112.0,153.5,106.33
2018,9,29,17,15,317.0,36.5,2.7,20.9,76.5,103.67,64.06
2018,9,29,17,30,252.0,25.0,2.5,20.1,41.0,59.58,16.74
2018,9,29,17,45,126.0,12.5,2.25,19.35,20.5,17.85,0.0
2018,9,29,18,0,0.0,0.0,2.0,18.6,0.0,0.0,0.0
2018,9,29,18,15,0.0,0.0,1.95,18.2,0.0,0.0,0.0
2018,9,29,18,30,0.0,0.0,1.9,17.8,0.0,0.0,0.0
2018,9,29,18,45,0.0,0.0,1.8,17.35,0.0,0.0,0.0
2018,9,29,19,0,0.0,0.0,1.7,16.9,0.0,0.0,0.0
2018,9,29,19,15,0.0,0.0,1.65,16.7,0.0,0.0,0.0
2018,9,29,19,30,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2018,9,29,19,45,0.0,0.0,1.55,16.25,0.0,0.0,0.0
2018,9,29,20,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2018,9,29,20,15,0.0,0.0,1.4,15.85,0.0,0.0,0.0
2018,9,29,20,30,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,9,29,20,45,0.0,0.0,1.25,15.55,0.0,0.0,0.0
2018,9,29,21,0,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,9,29,21,15,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,9,29,21,30,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,9,29,21,45,0.0,0.0,1.15,15.1,0.0,0.0,0.0
2018,9,29,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,9,29,22,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,9,29,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,9,29,22,45,0.0,0.0,1.05,14.95,0.0,0.0,0.0
2018,9,29,23,0,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,9,29,23,15,0.0,0.0,0.95,14.9,0.0,0.0,0.0
2018,9,29,23,30,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,9,29,23,45,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,9,30,0,0,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,9,30,0,15,0.0,0.0,0.85,14.9,0.0,0.0,0.0
2018,9,30,0,30,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,9,30,0,45,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,9,30,1,0,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,9,30,1,15,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,9,30,1,30,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,9,30,1,45,0.0,0.0,0.8,14.85,0.0,0.0,0.0
2018,9,30,2,0,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,9,30,2,15,0.0,0.0,0.8,14.85,0.0,0.0,0.0
2018,9,30,2,30,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,9,30,2,45,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,9,30,3,0,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,9,30,3,15,0.0,0.0,0.8,14.95,0.0,0.0,0.0
2018,9,30,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,9,30,3,45,0.0,0.0,0.75,15.05,0.0,0.0,0.0
2018,9,30,4,0,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,9,30,4,15,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,9,30,4,30,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,9,30,4,45,0.0,0.0,0.7,15.15,0.0,0.0,0.0
2018,9,30,5,0,0.0,0.0,0.7,15.2,0.0,0.0,0.0
2018,9,30,5,15,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,9,30,5,30,0.0,0.0,0.7,15.4,0.0,0.0,0.0
2018,9,30,5,45,16.0,2.0,0.7,15.45,2.0,0.0,0.0
2018,9,30,6,0,32.0,4.0,0.7,15.5,4.0,0.0,0.0
2018,9,30,6,15,51.0,15.5,0.8,15.7,18.5,17.23,0.0
2018,9,30,6,30,70.0,27.0,0.9,15.9,33.0,39.4,21.8
2018,9,30,6,45,192.0,43.0,1.05,16.1,76.5,92.48,63.68
2018,9,30,7,0,314.0,59.0,1.2,16.3,120.0,156.74,116.0
2018,9,30,7,15,243.0,81.0,1.25,16.75,136.5,166.43,128.87
2018,9,30,7,30,172.0,103.0,1.3,17.2,153.0,174.21,138.21
2018,9,30,7,45,174.5,127.0,1.4,17.7,186.0,200.65,160.77
2018,9,30,8,0,177.0,151.0,1.5,18.2,219.0,235.2,189.07
2018,9,30,8,15,332.5,149.0,1.5,18.9,297.5,343.58,275.8
2018,9,30,8,30,488.0,147.0,1.5,19.6,376.0,472.06,374.68
2018,9,30,8,45,542.0,149.5,1.5,20.35,427.0,537.18,422.15
2018,9,30,9,0,596.0,152.0,1.5,21.1,478.0,613.99,476.83
2018,9,30,9,15,635.5,151.0,1.35,21.6,521.5,671.8,515.61
2018,9,30,9,30,675.0,150.0,1.2,22.1,565.0,730.36,553.51
2018,9,30,9,45,699.0,151.5,1.05,22.6,601.5,778.79,582.44
2018,9,30,10,0,723.0,153.0,0.9,23.1,638.0,826.18,609.08
2018,9,30,10,15,745.0,151.0,0.85,23.35,668.0,866.61,632.45
2018,9,30,10,30,767.0,149.0,0.8,23.6,698.0,905.09,654.23
2018,9,30,10,45,808.0,136.0,0.7,23.85,728.0,940.76,672.89
2018,9,30,11,0,849.0,123.0,0.6,24.1,758.0,981.26,694.08
2018,9,30,11,15,878.5,112.0,0.65,24.2,777.5,996.32,703.05
2018,9,30,11,30,908.0,101.0,0.7,24.3,797.0,1021.86,718.9
2018,9,30,11,45,765.0,163.0,0.7,24.45,750.5,973.18,688.16
2018,9,30,12,0,622.0,225.0,0.7,24.6,704.0,895.31,639.33
2018,9,30,12,15,416.0,288.5,0.7,24.6,608.0,744.88,539.22
2018,9,30,12,30,210.0,352.0,0.7,24.6,512.0,558.77,411.23
2018,9,30,12,45,400.5,284.0,0.65,24.55,582.5,715.49,523.66
2018,9,30,13,0,591.0,216.0,0.6,24.5,653.0,829.61,600.33
2018,9,30,13,15,505.0,238.0,0.65,24.5,604.0,749.98,546.63
2018,9,30,13,30,419.0,260.0,0.7,24.5,555.0,679.56,500.03
2018,9,30,13,45,325.0,260.5,0.7,24.5,483.5,562.75,420.19
2018,9,30,14,0,231.0,261.0,0.7,24.5,412.0,471.48,355.58
2018,9,30,14,15,199.5,261.5,0.8,24.4,387.0,418.61,318.97
2018,9,30,14,30,168.0,262.0,0.9,24.3,362.0,386.6,296.16
2018,9,30,14,45,212.0,235.0,1.0,24.2,352.0,384.3,296.76
2018,9,30,15,0,256.0,208.0,1.1,24.1,342.0,392.64,304.55
2018,9,30,15,15,180.5,174.0,1.1,24.1,264.5,282.43,220.7
2018,9,30,15,30,105.0,140.0,1.1,24.1,187.0,194.42,152.03
2018,9,30,15,45,81.0,127.0,1.3,23.65,160.5,163.08,127.58
2018,9,30,16,0,57.0,114.0,1.5,23.2,134.0,125.5,97.47
2018,9,30,16,15,40.0,95.0,1.45,22.75,108.0,97.92,75.04
2018,9,30,16,30,23.0,76.0,1.4,22.3,82.0,72.43,54.12
2018,9,30,16,45,16.0,58.5,1.35,21.85,62.0,53.64,38.44
2018,9,30,17,0,9.0,41.0,1.3,21.4,42.0,33.95,21.94
2018,9,30,17,15,5.0,26.5,1.25,20.9,27.0,21.19,10.97
2018,9,30,17,30,1.0,12.0,1.2,20.4,12.0,9.25,0.0
2018,9,30,17,45,0.5,6.0,1.1,19.95,6.0,4.75,0.0
2018,9,30,18,0,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2018,9,30,18,15,0.0,0.0,1.0,19.3,0.0,0.0,0.0
2018,9,30,18,30,0.0,0.0,1.0,19.1,0.0,0.0,0.0
2018,9,30,18,45,0.0,0.0,1.0,18.9,0.0,0.0,0.0
2018,9,30,19,0,0.0,0.0,1.0,18.7,0.0,0.0,0.0
2018,9,30,19,15,0.0,0.0,0.95,18.55,0.0,0.0,0.0
2018,9,30,19,30,0.0,0.0,0.9,18.4,0.0,0.0,0.0
2018,9,30,19,45,0.0,0.0,0.85,18.25,0.0,0.0,0.0
2018,9,30,20,0,0.0,0.0,0.8,18.1,0.0,0.0,0.0
2018,9,30,20,15,0.0,0.0,0.8,17.9,0.0,0.0,0.0
2018,9,30,20,30,0.0,0.0,0.8,17.7,0.0,0.0,0.0
2018,9,30,20,45,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2018,9,30,21,0,0.0,0.0,0.8,17.3,0.0,0.0,0.0
2018,9,30,21,15,0.0,0.0,0.75,17.25,0.0,0.0,0.0
2018,9,30,21,30,0.0,0.0,0.7,17.2,0.0,0.0,0.0
2018,9,30,21,45,0.0,0.0,0.65,17.15,0.0,0.0,0.0
2018,9,30,22,0,0.0,0.0,0.6,17.1,0.0,0.0,0.0
2018,9,30,22,15,0.0,0.0,0.55,16.95,0.0,0.0,0.0
2018,9,30,22,30,0.0,0.0,0.5,16.8,0.0,0.0,0.0
2018,9,30,22,45,0.0,0.0,0.5,16.7,0.0,0.0,0.0
2018,9,30,23,0,0.0,0.0,0.5,16.6,0.0,0.0,0.0
2018,9,30,23,15,0.0,0.0,0.45,16.55,0.0,0.0,0.0
2018,9,30,23,30,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2018,9,30,23,45,0.0,0.0,0.35,16.4,0.0,0.0,0.0
2018,10,1,0,0,0.0,0.0,0.3,16.3,0.0,0.0,0.0
2018,10,1,0,15,0.0,0.0,0.25,16.25,0.0,0.0,0.0
2018,10,1,0,30,0.0,0.0,0.2,16.2,0.0,0.0,0.0
2018,10,1,0,45,0.0,0.0,0.15,16.15,0.0,0.0,0.0
2018,10,1,1,0,0.0,0.0,0.1,16.1,0.0,0.0,0.0
2018,10,1,1,15,0.0,0.0,0.2,16.05,0.0,0.0,0.0
2018,10,1,1,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2018,10,1,1,45,0.0,0.0,0.35,15.95,0.0,0.0,0.0
2018,10,1,2,0,0.0,0.0,0.4,15.9,0.0,0.0,0.0
2018,10,1,2,15,0.0,0.0,0.45,15.9,0.0,0.0,0.0
2018,10,1,2,30,0.0,0.0,0.5,15.9,0.0,0.0,0.0
2018,10,1,2,45,0.0,0.0,0.55,15.85,0.0,0.0,0.0
2018,10,1,3,0,0.0,0.0,0.6,15.8,0.0,0.0,0.0
2018,10,1,3,15,0.0,0.0,0.6,15.85,0.0,0.0,0.0
2018,10,1,3,30,0.0,0.0,0.6,15.9,0.0,0.0,0.0
2018,10,1,3,45,0.0,0.0,0.6,15.95,0.0,0.0,0.0
2018,10,1,4,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2018,10,1,4,15,0.0,0.0,0.6,16.05,0.0,0.0,0.0
2018,10,1,4,30,0.0,0.0,0.6,16.1,0.0,0.0,0.0
2018,10,1,4,45,0.0,0.0,0.65,16.15,0.0,0.0,0.0
2018,10,1,5,0,0.0,0.0,0.7,16.2,0.0,0.0,0.0
2018,10,1,5,15,0.0,0.0,0.7,16.25,0.0,0.0,0.0
2018,10,1,5,30,0.0,0.0,0.7,16.3,0.0,0.0,0.0
2018,10,1,5,45,16.5,3.0,0.7,16.35,2.5,0.0,0.0
2018,10,1,6,0,33.0,6.0,0.7,16.4,5.0,0.0,0.0
2018,10,1,6,15,142.5,18.5,0.65,16.8,29.0,29.14,0.0
2018,10,1,6,30,252.0,31.0,0.6,17.2,53.0,79.94,44.47
2018,10,1,6,45,347.0,41.5,0.6,17.6,94.5,130.27,87.97
2018,10,1,7,0,442.0,52.0,0.6,18.0,136.0,192.28,139.9
2018,10,1,7,15,500.5,61.0,0.6,18.6,183.5,251.29,190.47
2018,10,1,7,30,559.0,70.0,0.6,19.2,231.0,316.66,244.98
2018,10,1,7,45,614.5,75.0,0.65,19.8,283.0,382.52,298.44
2018,10,1,8,0,670.0,80.0,0.7,20.4,335.0,453.37,353.86
2018,10,1,8,15,733.5,76.5,0.8,21.35,390.0,522.93,406.42
2018,10,1,8,30,797.0,73.0,0.9,22.3,445.0,598.24,461.31
2018,10,1,8,45,818.0,75.5,1.0,23.2,489.5,655.25,501.17
2018,10,1,9,0,839.0,78.0,1.1,24.1,534.0,705.33,534.58
2018,10,1,9,15,855.5,79.5,1.15,24.85,574.0,755.85,566.12
2018,10,1,9,30,872.0,81.0,1.2,25.6,614.0,804.93,596.04
2018,10,1,9,45,885.0,81.0,1.3,26.35,647.5,847.63,621.88
2018,10,1,10,0,898.0,81.0,1.4,27.1,681.0,888.05,645.97
2018,10,1,10,15,906.5,82.0,1.4,27.6,708.0,923.0,665.63
2018,10,1,10,30,915.0,83.0,1.4,28.1,735.0,954.94,683.23
2018,10,1,10,45,921.0,83.5,1.45,28.55,754.0,980.75,697.77
2018,10,1,11,0,927.0,84.0,1.5,29.0,773.0,1003.1,710.22
2018,10,1,11,15,930.0,84.0,1.6,29.3,784.0,1018.33,719.53
2018,10,1,11,30,933.0,84.0,1.7,29.6,795.0,1029.8,726.68
2018,10,1,11,45,933.5,84.5,1.8,29.9,798.0,1035.49,730.41
2018,10,1,12,0,934.0,85.0,1.9,30.2,801.0,1037.29,731.89
2018,10,1,12,15,932.5,85.0,2.05,30.25,795.5,1032.61,730.86
2018,10,1,12,30,931.0,85.0,2.2,30.3,790.0,1024.07,727.49
2018,10,1,12,45,927.0,84.5,2.35,30.35,776.0,1008.69,719.84
2018,10,1,13,0,923.0,84.0,2.5,30.4,762.0,989.62,709.84
2018,10,1,13,15,917.0,83.0,2.55,30.3,740.5,964.53,695.43
2018,10,1,13,30,911.0,82.0,2.6,30.2,719.0,936.07,678.85
2018,10,1,13,45,902.5,81.0,2.65,30.15,690.0,902.19,658.5
2018,10,1,14,0,894.0,80.0,2.7,30.1,661.0,865.43,636.1
2018,10,1,14,15,883.0,78.0,2.7,29.9,626.0,822.81,609.58
2018,10,1,14,30,872.0,76.0,2.7,29.7,591.0,777.92,581.21
2018,10,1,14,45,811.5,85.5,2.65,29.5,538.0,714.09,538.99
2018,10,1,15,0,751.0,95.0,2.6,29.3,485.0,644.62,490.56
2018,10,1,15,15,720.0,90.5,2.6,29.3,437.0,584.35,447.13
2018,10,1,15,30,689.0,86.0,2.6,29.3,389.0,522.91,401.59
2018,10,1,15,45,589.0,92.5,2.6,28.6,330.0,436.73,336.98
2018,10,1,16,0,489.0,99.0,2.6,27.9,271.0,352.65,272.32
2018,10,1,16,15,453.0,86.5,2.4,27.15,226.0,294.7,225.87
2018,10,1,16,30,417.0,74.0,2.2,26.4,181.0,240.3,180.8
2018,10,1,16,45,352.5,62.5,2.05,25.65,138.5,181.8,132.21
2018,10,1,17,0,288.0,51.0,1.9,24.9,96.0,130.95,89.76
2018,10,1,17,15,201.0,36.0,1.75,24.05,61.5,80.44,48.76
2018,10,1,17,30,114.0,21.0,1.6,23.2,27.0,37.3,0.0
2018,10,1,17,45,57.0,10.5,1.45,22.4,13.5,12.02,0.0
2018,10,1,18,0,0.0,0.0,1.3,21.6,0.0,0.0,0.0
2018,10,1,18,15,0.0,0.0,1.25,21.25,0.0,0.0,0.0
2018,10,1,18,30,0.0,0.0,1.2,20.9,0.0,0.0,0.0
2018,10,1,18,45,0.0,0.0,1.15,20.55,0.0,0.0,0.0
2018,10,1,19,0,0.0,0.0,1.1,20.2,0.0,0.0,0.0
2018,10,1,19,15,0.0,0.0,1.0,19.95,0.0,0.0,0.0
2018,10,1,19,30,0.0,0.0,0.9,19.7,0.0,0.0,0.0
2018,10,1,19,45,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2018,10,1,20,0,0.0,0.0,0.8,19.3,0.0,0.0,0.0
2018,10,1,20,15,0.0,0.0,0.75,19.1,0.0,0.0,0.0
2018,10,1,20,30,0.0,0.0,0.7,18.9,0.0,0.0,0.0
2018,10,1,20,45,0.0,0.0,0.7,18.75,0.0,0.0,0.0
2018,10,1,21,0,0.0,0.0,0.7,18.6,0.0,0.0,0.0
2018,10,1,21,15,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2018,10,1,21,30,0.0,0.0,0.6,18.4,0.0,0.0,0.0
2018,10,1,21,45,0.0,0.0,0.6,18.25,0.0,0.0,0.0
2018,10,1,22,0,0.0,0.0,0.6,18.1,0.0,0.0,0.0
2018,10,1,22,15,0.0,0.0,0.6,18.05,0.0,0.0,0.0
2018,10,1,22,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2018,10,1,22,45,0.0,0.0,0.6,17.9,0.0,0.0,0.0
2018,10,1,23,0,0.0,0.0,0.6,17.8,0.0,0.0,0.0
2018,10,1,23,15,0.0,0.0,0.6,17.75,0.0,0.0,0.0
2018,10,1,23,30,0.0,0.0,0.6,17.7,0.0,0.0,0.0
2018,10,1,23,45,0.0,0.0,0.6,17.65,0.0,0.0,0.0
2018,10,2,0,0,0.0,0.0,0.6,17.6,0.0,0.0,0.0
2018,10,2,0,15,0.0,0.0,0.6,17.55,0.0,0.0,0.0
2018,10,2,0,30,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2018,10,2,0,45,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2018,10,2,1,0,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2018,10,2,1,15,0.0,0.0,0.6,17.55,0.0,0.0,0.0
2018,10,2,1,30,0.0,0.0,0.6,17.6,0.0,0.0,0.0
2018,10,2,1,45,0.0,0.0,0.6,17.6,0.0,0.0,0.0
2018,10,2,2,0,0.0,0.0,0.6,17.6,0.0,0.0,0.0
2018,10,2,2,15,0.0,0.0,0.6,17.6,0.0,0.0,0.0
2018,10,2,2,30,0.0,0.0,0.6,17.6,0.0,0.0,0.0
2018,10,2,2,45,0.0,0.0,0.6,17.6,0.0,0.0,0.0
2018,10,2,3,0,0.0,0.0,0.6,17.6,0.0,0.0,0.0
2018,10,2,3,15,0.0,0.0,0.6,17.6,0.0,0.0,0.0
2018,10,2,3,30,0.0,0.0,0.6,17.6,0.0,0.0,0.0
2018,10,2,3,45,0.0,0.0,0.6,17.6,0.0,0.0,0.0
2018,10,2,4,0,0.0,0.0,0.6,17.6,0.0,0.0,0.0
2018,10,2,4,15,0.0,0.0,0.6,17.6,0.0,0.0,0.0
2018,10,2,4,30,0.0,0.0,0.6,17.6,0.0,0.0,0.0
2018,10,2,4,45,0.0,0.0,0.6,17.6,0.0,0.0,0.0
2018,10,2,5,0,0.0,0.0,0.6,17.6,0.0,0.0,0.0
2018,10,2,5,15,0.0,0.0,0.55,17.6,0.0,0.0,0.0
2018,10,2,5,30,0.0,0.0,0.5,17.6,0.0,0.0,0.0
2018,10,2,5,45,9.0,2.0,0.5,17.65,2.0,0.0,0.0
2018,10,2,6,0,18.0,4.0,0.5,17.7,4.0,0.0,0.0
2018,10,2,6,15,44.5,17.5,0.5,18.0,20.5,18.48,0.0
2018,10,2,6,30,71.0,31.0,0.5,18.3,37.0,45.14,24.87
2018,10,2,6,45,142.0,48.0,0.55,18.65,71.0,82.79,56.87
2018,10,2,7,0,213.0,65.0,0.6,19.0,105.0,129.32,95.28
2018,10,2,7,15,208.0,79.5,0.5,19.6,128.5,155.03,118.66
2018,10,2,7,30,203.0,94.0,0.4,20.2,152.0,180.1,140.53
2018,10,2,7,45,171.0,121.0,0.3,20.75,176.0,195.08,153.36
2018,10,2,8,0,139.0,148.0,0.2,21.3,200.0,214.34,168.39
2018,10,2,8,15,109.5,150.5,0.45,22.1,195.0,206.69,162.36
2018,10,2,8,30,80.0,153.0,0.7,22.9,190.0,183.86,144.0
2018,10,2,8,45,86.5,181.0,0.95,23.7,224.5,218.78,171.08
2018,10,2,9,0,93.0,209.0,1.2,24.5,259.0,254.53,198.06
2018,10,2,9,15,215.5,216.0,1.35,25.15,343.5,391.86,303.47
2018,10,2,9,30,338.0,223.0,1.5,25.8,428.0,507.98,389.23
2018,10,2,9,45,457.5,205.5,1.65,26.5,499.5,624.97,472.75
2018,10,2,10,0,577.0,188.0,1.8,27.2,571.0,737.79,550.79
2018,10,2,10,15,648.0,174.0,1.9,27.6,620.0,807.3,597.1
2018,10,2,10,30,719.0,160.0,2.0,28.0,669.0,876.8,641.64
2018,10,2,10,45,768.0,144.5,2.05,28.4,701.0,915.66,665.05
2018,10,2,11,0,817.0,129.0,2.1,28.8,733.0,961.0,692.71
2018,10,2,11,15,739.0,164.5,2.2,29.05,717.0,941.57,679.67
2018,10,2,11,30,661.0,200.0,2.3,29.3,701.0,908.75,658.59
2018,10,2,11,45,562.0,228.5,2.4,29.55,655.5,841.43,613.28
2018,10,2,12,0,463.0,257.0,2.5,29.8,610.0,764.46,560.47
2018,10,2,12,15,543.5,232.5,2.6,29.9,644.0,817.14,598.8
2018,10,2,12,30,624.0,208.0,2.7,30.0,678.0,876.01,639.62
2018,10,2,12,45,727.5,164.0,2.8,30.1,702.5,923.13,671.13
2018,10,2,13,0,831.0,120.0,2.9,30.2,727.0,955.21,692.7
2018,10,2,13,15,823.5,120.0,3.0,30.2,706.5,930.95,678.06
2018,10,2,13,30,816.0,120.0,3.1,30.2,686.0,903.64,661.81
2018,10,2,13,45,792.0,122.0,3.2,30.15,653.0,860.86,635.24
2018,10,2,14,0,768.0,124.0,3.3,30.1,620.0,816.27,607.17
2018,10,2,14,15,761.5,117.5,3.4,29.8,586.5,775.96,582.2
2018,10,2,14,30,755.0,111.0,3.5,29.5,553.0,733.4,555.21
2018,10,2,14,45,695.0,117.5,3.6,29.25,502.0,666.46,509.2
2018,10,2,15,0,635.0,124.0,3.7,29.0,451.0,598.11,460.28
2018,10,2,15,15,676.0,102.5,3.7,29.0,421.5,569.79,440.17
2018,10,2,15,30,717.0,81.0,3.7,29.0,392.0,533.54,413.07
2018,10,2,15,45,691.0,75.0,3.8,28.05,345.5,474.68,368.88
2018,10,2,16,0,665.0,69.0,3.9,27.1,299.0,415.58,322.74
2018,10,2,16,15,597.5,65.0,3.75,26.3,246.5,342.17,263.48
2018,10,2,16,30,530.0,61.0,3.6,25.5,194.0,275.34,207.97
2018,10,2,16,45,436.0,53.5,3.5,24.75,146.0,203.75,148.43
2018,10,2,17,0,342.0,46.0,3.4,24.0,98.0,142.91,97.83
2018,10,2,17,15,244.5,33.0,3.15,23.2,62.5,86.34,51.19
2018,10,2,17,30,147.0,20.0,2.9,22.4,27.0,40.51,0.0
2018,10,2,17,45,73.5,10.0,2.6,21.65,13.5,12.8,0.0
2018,10,2,18,0,0.0,0.0,2.3,20.9,0.0,0.0,0.0
2018,10,2,18,15,0.0,0.0,2.2,20.55,0.0,0.0,0.0
2018,10,2,18,30,0.0,0.0,2.1,20.2,0.0,0.0,0.0
2018,10,2,18,45,0.0,0.0,2.0,19.85,0.0,0.0,0.0
2018,10,2,19,0,0.0,0.0,1.9,19.5,0.0,0.0,0.0
2018,10,2,19,15,0.0,0.0,1.8,19.35,0.0,0.0,0.0
2018,10,2,19,30,0.0,0.0,1.7,19.2,0.0,0.0,0.0
2018,10,2,19,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2018,10,2,20,0,0.0,0.0,1.5,18.8,0.0,0.0,0.0
2018,10,2,20,15,0.0,0.0,1.45,18.65,0.0,0.0,0.0
2018,10,2,20,30,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2018,10,2,20,45,0.0,0.0,1.35,18.3,0.0,0.0,0.0
2018,10,2,21,0,0.0,0.0,1.3,18.1,0.0,0.0,0.0
2018,10,2,21,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2018,10,2,21,30,0.0,0.0,1.3,17.9,0.0,0.0,0.0
2018,10,2,21,45,0.0,0.0,1.25,17.75,0.0,0.0,0.0
2018,10,2,22,0,0.0,0.0,1.2,17.6,0.0,0.0,0.0
2018,10,2,22,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2018,10,2,22,30,0.0,0.0,1.1,17.4,0.0,0.0,0.0
2018,10,2,22,45,0.0,0.0,1.1,17.3,0.0,0.0,0.0
2018,10,2,23,0,0.0,0.0,1.1,17.2,0.0,0.0,0.0
2018,10,2,23,15,0.0,0.0,1.1,17.25,0.0,0.0,0.0
2018,10,2,23,30,0.0,0.0,1.1,17.3,0.0,0.0,0.0
2018,10,2,23,45,0.0,0.0,1.15,17.35,0.0,0.0,0.0
2018,10,3,0,0,0.0,0.0,1.2,17.4,0.0,0.0,0.0
2018,10,3,0,15,0.0,0.0,1.2,17.35,0.0,0.0,0.0
2018,10,3,0,30,0.0,0.0,1.2,17.3,0.0,0.0,0.0
2018,10,3,0,45,0.0,0.0,1.2,17.3,0.0,0.0,0.0
2018,10,3,1,0,0.0,0.0,1.2,17.3,0.0,0.0,0.0
2018,10,3,1,15,0.0,0.0,1.2,17.35,0.0,0.0,0.0
2018,10,3,1,30,0.0,0.0,1.2,17.4,0.0,0.0,0.0
2018,10,3,1,45,0.0,0.0,1.2,17.45,0.0,0.0,0.0
2018,10,3,2,0,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2018,10,3,2,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2018,10,3,2,30,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2018,10,3,2,45,0.0,0.0,1.15,17.55,0.0,0.0,0.0
2018,10,3,3,0,0.0,0.0,1.1,17.6,0.0,0.0,0.0
2018,10,3,3,15,0.0,0.0,1.1,17.6,0.0,0.0,0.0
2018,10,3,3,30,0.0,0.0,1.1,17.6,0.0,0.0,0.0
2018,10,3,3,45,0.0,0.0,1.05,17.6,0.0,0.0,0.0
2018,10,3,4,0,0.0,0.0,1.0,17.6,0.0,0.0,0.0
2018,10,3,4,15,0.0,0.0,1.05,17.55,0.0,0.0,0.0
2018,10,3,4,30,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2018,10,3,4,45,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2018,10,3,5,0,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2018,10,3,5,15,0.0,0.0,1.25,17.55,0.0,0.0,0.0
2018,10,3,5,30,0.0,0.0,1.3,17.6,0.0,0.0,0.0
2018,10,3,5,45,7.5,1.0,1.35,17.65,1.0,0.0,0.0
2018,10,3,6,0,15.0,2.0,1.4,17.7,2.0,0.0,0.0
2018,10,3,6,15,7.5,6.0,1.65,18.05,6.0,5.54,0.0
2018,10,3,6,30,0.0,10.0,1.9,18.4,10.0,7.58,0.0
2018,10,3,6,45,0.0,15.0,2.15,18.8,15.0,11.39,3.68
2018,10,3,7,0,0.0,20.0,2.4,19.2,20.0,15.2,7.05
2018,10,3,7,15,0.0,20.0,2.55,19.6,20.0,15.2,7.15
2018,10,3,7,30,0.0,20.0,2.7,20.0,20.0,15.21,7.18
2018,10,3,7,45,0.0,18.0,2.9,20.4,18.0,13.69,5.88
2018,10,3,8,0,0.0,16.0,3.1,20.8,16.0,12.18,4.57
2018,10,3,8,15,0.0,18.5,3.3,21.4,18.5,14.1,6.12
2018,10,3,8,30,0.0,21.0,3.5,22.0,21.0,16.02,7.66
2018,10,3,8,45,0.5,44.5,3.65,22.55,45.0,34.41,22.77
2018,10,3,9,0,1.0,68.0,3.8,23.1,69.0,52.95,37.79
2018,10,3,9,15,13.5,146.0,3.9,23.5,154.5,126.64,97.41
2018,10,3,9,30,26.0,224.0,4.0,23.9,240.0,206.64,160.55
2018,10,3,9,45,96.0,259.5,4.1,24.25,322.5,317.96,248.37
2018,10,3,10,0,166.0,295.0,4.2,24.6,405.0,438.84,340.75
2018,10,3,10,15,239.5,304.0,4.2,24.75,469.0,541.29,417.41
2018,10,3,10,30,313.0,313.0,4.2,24.9,533.0,626.67,480.18
2018,10,3,10,45,283.0,327.0,4.2,25.0,530.0,620.44,473.73
2018,10,3,11,0,253.0,341.0,4.2,25.1,527.0,611.82,466.04
2018,10,3,11,15,223.0,349.0,4.2,25.0,514.5,571.39,436.19
2018,10,3,11,30,193.0,357.0,4.2,24.9,502.0,552.27,421.5
2018,10,3,11,45,141.0,351.0,4.15,24.85,457.0,494.84,377.96
2018,10,3,12,0,89.0,345.0,4.1,24.8,412.0,412.66,315.87
2018,10,3,12,15,115.0,349.5,4.05,24.55,436.0,466.83,357.35
2018,10,3,12,30,141.0,354.0,4.0,24.3,460.0,496.35,380.12
2018,10,3,12,45,89.5,321.5,3.9,24.1,388.5,386.5,297.46
2018,10,3,13,0,38.0,289.0,3.8,23.9,317.0,301.82,232.31
2018,10,3,13,15,75.0,295.5,3.7,23.7,348.0,342.9,265.53
2018,10,3,13,30,112.0,302.0,3.6,23.5,379.0,403.19,312.45
2018,10,3,13,45,148.0,298.5,3.5,23.3,396.0,428.16,332.61
2018,10,3,14,0,184.0,295.0,3.4,23.1,413.0,450.51,350.82
2018,10,3,14,15,137.5,267.5,3.3,22.95,353.0,376.69,294.49
2018,10,3,14,30,91.0,240.0,3.2,22.8,293.0,289.36,227.15
2018,10,3,14,45,49.5,192.5,3.1,22.7,221.0,207.48,162.74
2018,10,3,15,0,8.0,145.0,3.0,22.6,149.0,121.71,93.77
2018,10,3,15,15,20.5,146.5,3.0,22.6,155.5,131.5,102.32
2018,10,3,15,30,33.0,148.0,3.0,22.6,162.0,149.32,117.13
2018,10,3,15,45,42.0,125.0,2.8,22.3,140.5,131.14,102.73
2018,10,3,16,0,51.0,102.0,2.6,22.0,119.0,112.18,87.38
2018,10,3,16,15,82.0,88.5,2.4,21.75,111.0,118.51,92.19
2018,10,3,16,30,113.0,75.0,2.2,21.5,103.0,112.63,86.09
2018,10,3,16,45,93.5,62.0,1.95,21.25,81.5,87.68,64.53
2018,10,3,17,0,74.0,49.0,1.7,21.0,60.0,65.27,45.1
2018,10,3,17,15,43.5,31.0,1.5,20.55,37.0,38.07,21.8
2018,10,3,17,30,13.0,13.0,1.3,20.1,14.0,11.96,0.0
2018,10,3,17,45,6.5,6.5,1.05,19.65,7.0,5.11,0.0
2018,10,3,18,0,0.0,0.0,0.8,19.2,0.0,0.0,0.0
2018,10,3,18,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2018,10,3,18,30,0.0,0.0,0.7,18.8,0.0,0.0,0.0
2018,10,3,18,45,0.0,0.0,0.7,18.55,0.0,0.0,0.0
2018,10,3,19,0,0.0,0.0,0.7,18.3,0.0,0.0,0.0
2018,10,3,19,15,0.0,0.0,0.7,18.15,0.0,0.0,0.0
2018,10,3,19,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2018,10,3,19,45,0.0,0.0,0.7,17.85,0.0,0.0,0.0
2018,10,3,20,0,0.0,0.0,0.7,17.7,0.0,0.0,0.0
2018,10,3,20,15,0.0,0.0,0.7,17.6,0.0,0.0,0.0
2018,10,3,20,30,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2018,10,3,20,45,0.0,0.0,0.75,17.4,0.0,0.0,0.0
2018,10,3,21,0,0.0,0.0,0.8,17.3,0.0,0.0,0.0
2018,10,3,21,15,0.0,0.0,0.8,17.2,0.0,0.0,0.0
2018,10,3,21,30,0.0,0.0,0.8,17.1,0.0,0.0,0.0
2018,10,3,21,45,0.0,0.0,0.8,17.05,0.0,0.0,0.0
2018,10,3,22,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2018,10,3,22,15,0.0,0.0,0.8,16.9,0.0,0.0,0.0
2018,10,3,22,30,0.0,0.0,0.8,16.8,0.0,0.0,0.0
2018,10,3,22,45,0.0,0.0,0.8,16.75,0.0,0.0,0.0
2018,10,3,23,0,0.0,0.0,0.8,16.7,0.0,0.0,0.0
2018,10,3,23,15,0.0,0.0,0.8,16.65,0.0,0.0,0.0
2018,10,3,23,30,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,10,3,23,45,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,10,4,0,0,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,10,4,0,15,0.0,0.0,0.85,16.45,0.0,0.0,0.0
2018,10,4,0,30,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,10,4,0,45,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,10,4,1,0,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,10,4,1,15,0.0,0.0,0.9,16.45,0.0,0.0,0.0
2018,10,4,1,30,0.0,0.0,0.9,16.4,0.0,0.0,0.0
2018,10,4,1,45,0.0,0.0,0.9,16.35,0.0,0.0,0.0
2018,10,4,2,0,0.0,0.0,0.9,16.3,0.0,0.0,0.0
2018,10,4,2,15,0.0,0.0,0.85,16.2,0.0,0.0,0.0
2018,10,4,2,30,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,10,4,2,45,0.0,0.0,0.8,16.05,0.0,0.0,0.0
2018,10,4,3,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,10,4,3,15,0.0,0.0,0.75,15.9,0.0,0.0,0.0
2018,10,4,3,30,0.0,0.0,0.7,15.8,0.0,0.0,0.0
2018,10,4,3,45,0.0,0.0,0.7,15.65,0.0,0.0,0.0
2018,10,4,4,0,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2018,10,4,4,15,0.0,0.0,0.7,15.45,0.0,0.0,0.0
2018,10,4,4,30,0.0,0.0,0.7,15.4,0.0,0.0,0.0
2018,10,4,4,45,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,10,4,5,0,0.0,0.0,0.7,15.2,0.0,0.0,0.0
2018,10,4,5,15,0.0,0.0,0.7,15.25,0.0,0.0,0.0
2018,10,4,5,30,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,10,4,5,45,13.0,2.0,0.7,15.35,1.5,0.0,0.0
2018,10,4,6,0,26.0,4.0,0.7,15.4,3.0,0.0,0.0
2018,10,4,6,15,180.0,15.5,0.85,15.9,28.5,32.51,0.0
2018,10,4,6,30,334.0,27.0,1.0,16.4,54.0,93.59,47.95
2018,10,4,6,45,442.5,34.5,1.15,16.9,98.0,151.13,101.64
2018,10,4,7,0,551.0,42.0,1.3,17.4,142.0,220.72,161.04
2018,10,4,7,15,326.5,62.5,1.35,17.9,126.5,191.2,147.27
2018,10,4,7,30,102.0,83.0,1.4,18.4,111.0,120.71,94.61
2018,10,4,7,45,52.0,92.0,1.45,18.95,106.5,102.89,80.62
2018,10,4,8,0,2.0,101.0,1.5,19.5,102.0,81.01,62.13
2018,10,4,8,15,16.5,123.0,1.6,20.1,130.5,108.17,84.41
2018,10,4,8,30,31.0,145.0,1.7,20.7,159.0,145.92,114.92
2018,10,4,8,45,58.0,187.0,1.75,21.35,216.5,206.62,163.32
2018,10,4,9,0,85.0,229.0,1.8,22.0,274.0,270.91,213.27
2018,10,4,9,15,91.5,245.0,1.85,22.45,297.0,294.95,231.01
2018,10,4,9,30,98.0,261.0,1.9,22.9,320.0,319.46,249.05
2018,10,4,9,45,76.5,262.0,2.0,23.35,309.5,304.83,236.51
2018,10,4,10,0,55.0,263.0,2.1,23.8,299.0,288.71,222.96
2018,10,4,10,15,152.5,275.5,2.2,24.1,381.0,412.24,318.43
2018,10,4,10,30,250.0,288.0,2.3,24.4,463.0,542.69,415.03
2018,10,4,10,45,530.0,204.0,2.35,24.7,587.5,751.99,568.6
2018,10,4,11,0,810.0,120.0,2.4,25.0,712.0,948.33,699.89
2018,10,4,11,15,652.5,147.0,2.55,25.05,628.5,840.33,626.58
2018,10,4,11,30,495.0,174.0,2.7,25.1,545.0,719.48,544.1
2018,10,4,11,45,272.5,208.0,2.8,25.1,412.5,498.33,382.82
2018,10,4,12,0,50.0,242.0,2.9,25.1,280.0,268.1,205.15
2018,10,4,12,15,92.0,236.0,3.0,25.05,305.0,325.3,250.91
2018,10,4,12,30,134.0,230.0,3.1,25.0,330.0,359.86,278.55
2018,10,4,12,45,316.5,237.5,3.25,24.9,467.5,566.05,436.2
2018,10,4,13,0,499.0,245.0,3.4,24.8,605.0,768.11,582.95
2018,10,4,13,15,511.5,231.0,3.45,24.55,590.5,753.91,573.4
2018,10,4,13,30,524.0,217.0,3.5,24.3,576.0,736.91,563.3
2018,10,4,13,45,554.0,197.0,3.6,24.1,562.0,726.37,558.24
2018,10,4,14,0,584.0,177.0,3.7,23.9,548.0,721.16,556.63
2018,10,4,14,15,694.0,135.0,3.7,23.65,552.0,746.14,577.56
2018,10,4,14,30,804.0,93.0,3.7,23.4,556.0,754.57,585.35
2018,10,4,14,45,786.0,90.0,3.7,23.15,515.0,703.11,550.02
2018,10,4,15,0,768.0,87.0,3.7,22.9,474.0,650.69,512.69
2018,10,4,15,15,742.5,83.5,3.7,22.9,429.0,592.19,468.69
2018,10,4,15,30,717.0,80.0,3.7,22.9,384.0,534.08,423.79
2018,10,4,15,45,682.5,75.5,3.55,22.4,336.0,472.28,375.16
2018,10,4,16,0,648.0,71.0,3.4,21.9,288.0,410.99,325.4
2018,10,4,16,15,598.5,65.0,3.25,21.6,239.5,344.08,269.52
2018,10,4,16,30,549.0,59.0,3.1,21.3,191.0,281.8,215.9
2018,10,4,16,45,468.5,51.0,3.0,21.0,144.5,212.74,156.65
2018,10,4,17,0,388.0,43.0,2.9,20.7,98.0,152.81,105.0
2018,10,4,17,15,258.5,31.0,2.7,20.3,61.0,89.71,51.65
2018,10,4,17,30,129.0,19.0,2.5,19.9,24.0,31.46,0.0
2018,10,4,17,45,64.5,9.5,2.35,19.5,12.0,0.0,0.0
2018,10,4,18,0,0.0,0.0,2.2,19.1,0.0,0.0,0.0
2018,10,4,18,15,0.0,0.0,2.15,18.75,0.0,0.0,0.0
2018,10,4,18,30,0.0,0.0,2.1,18.4,0.0,0.0,0.0
2018,10,4,18,45,0.0,0.0,2.0,18.1,0.0,0.0,0.0
2018,10,4,19,0,0.0,0.0,1.9,17.8,0.0,0.0,0.0
2018,10,4,19,15,0.0,0.0,1.95,17.55,0.0,0.0,0.0
2018,10,4,19,30,0.0,0.0,2.0,17.3,0.0,0.0,0.0
2018,10,4,19,45,0.0,0.0,2.05,17.05,0.0,0.0,0.0
2018,10,4,20,0,0.0,0.0,2.1,16.8,0.0,0.0,0.0
2018,10,4,20,15,0.0,0.0,2.05,16.55,0.0,0.0,0.0
2018,10,4,20,30,0.0,0.0,2.0,16.3,0.0,0.0,0.0
2018,10,4,20,45,0.0,0.0,2.0,16.1,0.0,0.0,0.0
2018,10,4,21,0,0.0,0.0,2.0,15.9,0.0,0.0,0.0
2018,10,4,21,15,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,10,4,21,30,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,10,4,21,45,0.0,0.0,1.75,15.25,0.0,0.0,0.0
2018,10,4,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,10,4,22,15,0.0,0.0,1.7,14.85,0.0,0.0,0.0
2018,10,4,22,30,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,10,4,22,45,0.0,0.0,1.65,14.55,0.0,0.0,0.0
2018,10,4,23,0,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,10,4,23,15,0.0,0.0,1.6,14.25,0.0,0.0,0.0
2018,10,4,23,30,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,10,4,23,45,0.0,0.0,1.55,13.95,0.0,0.0,0.0
2018,10,5,0,0,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,10,5,0,15,0.0,0.0,1.5,13.65,0.0,0.0,0.0
2018,10,5,0,30,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,10,5,0,45,0.0,0.0,1.45,13.4,0.0,0.0,0.0
2018,10,5,1,0,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,10,5,1,15,0.0,0.0,1.4,13.15,0.0,0.0,0.0
2018,10,5,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,10,5,1,45,0.0,0.0,1.35,12.9,0.0,0.0,0.0
2018,10,5,2,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,10,5,2,15,0.0,0.0,1.3,12.75,0.0,0.0,0.0
2018,10,5,2,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,10,5,2,45,0.0,0.0,1.35,12.6,0.0,0.0,0.0
2018,10,5,3,0,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,10,5,3,15,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,10,5,3,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,10,5,3,45,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,10,5,4,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,10,5,4,15,0.0,0.0,0.95,12.05,0.0,0.0,0.0
2018,10,5,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,10,5,4,45,0.0,0.0,0.9,11.95,0.0,0.0,0.0
2018,10,5,5,0,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,10,5,5,15,0.0,0.0,0.95,11.95,0.0,0.0,0.0
2018,10,5,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,10,5,5,45,12.0,2.0,1.05,12.1,1.5,0.0,0.0
2018,10,5,6,0,24.0,4.0,1.1,12.2,3.0,0.0,0.0
2018,10,5,6,15,179.5,15.5,1.3,12.75,28.0,33.08,0.0
2018,10,5,6,30,335.0,27.0,1.5,13.3,53.0,94.67,47.44
2018,10,5,6,45,450.0,34.5,1.75,13.8,98.0,154.75,105.62
2018,10,5,7,0,565.0,42.0,2.0,14.3,143.0,225.95,167.4
2018,10,5,7,15,487.0,61.0,2.0,14.95,168.0,254.24,198.13
2018,10,5,7,30,409.0,80.0,2.0,15.6,193.0,266.37,213.04
2018,10,5,7,45,397.5,100.0,2.0,16.25,227.5,306.45,247.81
2018,10,5,8,0,386.0,120.0,2.0,16.9,262.0,344.55,279.26
2018,10,5,8,15,572.0,101.0,1.9,17.7,343.5,465.13,374.68
2018,10,5,8,30,758.0,82.0,1.8,18.5,425.0,593.34,471.84
2018,10,5,8,45,816.0,75.5,1.7,19.25,478.5,664.16,522.1
2018,10,5,9,0,874.0,69.0,1.6,20.0,532.0,730.8,566.27
2018,10,5,9,15,887.0,71.0,1.5,20.8,571.0,780.49,596.16
2018,10,5,9,30,900.0,73.0,1.4,21.6,610.0,828.36,623.97
2018,10,5,9,45,908.5,75.0,1.35,22.4,642.5,870.28,647.6
2018,10,5,10,0,917.0,77.0,1.3,23.2,675.0,909.55,668.99
2018,10,5,10,15,908.5,83.5,1.4,23.8,696.0,935.55,684.17
2018,10,5,10,30,900.0,90.0,1.5,24.4,717.0,957.55,696.91
2018,10,5,10,45,841.0,119.0,1.65,25.0,717.0,964.61,700.83
2018,10,5,11,0,782.0,148.0,1.8,25.6,717.0,952.63,692.7
2018,10,5,11,15,861.5,115.0,1.95,25.95,750.0,992.68,718.93
2018,10,5,11,30,941.0,82.0,2.1,26.3,783.0,1043.03,751.01
2018,10,5,11,45,939.5,83.0,2.2,26.65,784.5,1047.01,752.99
2018,10,5,12,0,938.0,84.0,2.3,27.0,786.0,1047.06,753.1
2018,10,5,12,15,933.5,85.0,2.4,27.1,779.5,1040.2,749.73
2018,10,5,12,30,929.0,86.0,2.5,27.2,773.0,1029.49,744.06
2018,10,5,12,45,917.0,89.5,2.55,27.35,757.0,1010.52,732.54
2018,10,5,13,0,905.0,93.0,2.6,27.5,741.0,988.09,718.92
2018,10,5,13,15,869.5,103.0,2.65,27.4,710.5,947.38,694.08
2018,10,5,13,30,834.0,113.0,2.7,27.3,680.0,916.33,675.55
2018,10,5,13,45,784.0,123.5,2.75,27.2,638.5,858.84,639.0
2018,10,5,14,0,734.0,134.0,2.8,27.1,597.0,806.66,605.64
2018,10,5,14,15,713.0,128.0,2.95,26.95,557.0,755.28,572.85
2018,10,5,14,30,692.0,122.0,3.1,26.8,517.0,702.93,538.6
2018,10,5,14,45,757.5,98.5,3.25,26.6,501.5,692.0,533.53
2018,10,5,15,0,823.0,75.0,3.4,26.4,486.0,676.66,524.57
2018,10,5,15,15,799.0,72.0,3.4,26.4,440.0,617.21,480.56
2018,10,5,15,30,775.0,69.0,3.4,26.4,394.0,557.9,435.62
2018,10,5,15,45,741.0,65.0,3.55,25.6,344.5,492.49,386.15
2018,10,5,16,0,707.0,61.0,3.7,24.8,295.0,428.99,336.02
2018,10,5,16,15,549.5,66.5,3.45,24.05,229.5,325.01,252.63
2018,10,5,16,30,392.0,72.0,3.2,23.3,164.0,231.68,176.93
2018,10,5,16,45,324.0,58.0,3.0,22.6,121.5,170.93,125.71
2018,10,5,17,0,256.0,44.0,2.8,21.9,79.0,118.38,81.22
2018,10,5,17,15,191.0,30.0,2.6,21.15,50.0,74.85,41.54
2018,10,5,17,30,126.0,16.0,2.4,20.4,21.0,28.85,0.0
2018,10,5,17,45,63.0,8.0,2.15,19.6,10.5,0.0,0.0
2018,10,5,18,0,0.0,0.0,1.9,18.8,0.0,0.0,0.0
2018,10,5,18,15,0.0,0.0,1.85,18.45,0.0,0.0,0.0
2018,10,5,18,30,0.0,0.0,1.8,18.1,0.0,0.0,0.0
2018,10,5,18,45,0.0,0.0,1.7,17.7,0.0,0.0,0.0
2018,10,5,19,0,0.0,0.0,1.6,17.3,0.0,0.0,0.0
2018,10,5,19,15,0.0,0.0,1.55,17.05,0.0,0.0,0.0
2018,10,5,19,30,0.0,0.0,1.5,16.8,0.0,0.0,0.0
2018,10,5,19,45,0.0,0.0,1.45,16.55,0.0,0.0,0.0
2018,10,5,20,0,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,10,5,20,15,0.0,0.0,1.45,16.15,0.0,0.0,0.0
2018,10,5,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2018,10,5,20,45,0.0,0.0,1.55,15.85,0.0,0.0,0.0
2018,10,5,21,0,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,10,5,21,15,0.0,0.0,1.55,15.55,0.0,0.0,0.0
2018,10,5,21,30,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,10,5,21,45,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,10,5,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,10,5,22,15,0.0,0.0,1.55,14.95,0.0,0.0,0.0
2018,10,5,22,30,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,10,5,22,45,0.0,0.0,1.6,14.85,0.0,0.0,0.0
2018,10,5,23,0,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,10,5,23,15,0.0,0.0,1.65,14.75,0.0,0.0,0.0
2018,10,5,23,30,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,10,5,23,45,0.0,0.0,1.75,14.7,0.0,0.0,0.0
2018,10,6,0,0,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,10,6,0,15,0.0,0.0,1.75,14.6,0.0,0.0,0.0
2018,10,6,0,30,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,10,6,0,45,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,10,6,1,0,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,10,6,1,15,0.0,0.0,1.65,14.3,0.0,0.0,0.0
2018,10,6,1,30,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,10,6,1,45,0.0,0.0,1.9,14.25,0.0,0.0,0.0
2018,10,6,2,0,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,10,6,2,15,0.0,0.0,2.05,14.25,0.0,0.0,0.0
2018,10,6,2,30,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,10,6,2,45,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,10,6,3,0,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,10,6,3,15,0.0,0.0,2.35,14.35,0.0,0.0,0.0
2018,10,6,3,30,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,10,6,3,45,0.0,0.0,2.45,14.4,0.0,0.0,0.0
2018,10,6,4,0,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,10,6,4,15,0.0,0.0,2.5,14.45,0.0,0.0,0.0
2018,10,6,4,30,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,10,6,4,45,0.0,0.0,2.45,14.55,0.0,0.0,0.0
2018,10,6,5,0,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,10,6,5,15,0.0,0.0,2.45,14.6,0.0,0.0,0.0
2018,10,6,5,30,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,10,6,5,45,11.5,1.5,2.5,14.65,1.0,0.0,0.0
2018,10,6,6,0,23.0,3.0,2.5,14.7,2.0,0.0,0.0
2018,10,6,6,15,144.0,15.0,2.65,15.0,24.5,29.04,0.0
2018,10,6,6,30,265.0,27.0,2.8,15.3,47.0,82.72,39.32
2018,10,6,6,45,349.5,37.0,2.9,15.6,85.0,134.23,91.91
2018,10,6,7,0,434.0,47.0,3.0,15.9,123.0,194.03,144.38
2018,10,6,7,15,544.5,51.0,3.0,16.4,178.0,267.25,207.58
2018,10,6,7,30,655.0,55.0,3.0,16.9,233.0,351.62,279.46
2018,10,6,7,45,709.0,57.5,3.0,17.35,285.5,419.85,337.52
2018,10,6,8,0,763.0,60.0,3.0,17.8,338.0,492.51,397.18
2018,10,6,8,15,793.5,62.5,3.1,18.55,386.5,555.3,446.93
2018,10,6,8,30,824.0,65.0,3.2,19.3,435.0,614.08,492.07
2018,10,6,8,45,847.0,66.0,3.3,20.0,480.0,671.17,534.47
2018,10,6,9,0,870.0,67.0,3.4,20.7,525.0,727.95,573.45
2018,10,6,9,15,884.0,69.5,3.55,21.35,564.5,778.78,607.6
2018,10,6,9,30,898.0,72.0,3.7,22.0,604.0,827.89,640.01
2018,10,6,9,45,908.5,73.5,3.9,22.7,637.5,870.81,667.77
2018,10,6,10,0,919.0,75.0,4.1,23.4,671.0,911.21,693.53
2018,10,6,10,15,927.0,76.0,4.2,23.75,697.5,945.98,715.66
2018,10,6,10,30,935.0,77.0,4.3,24.1,724.0,977.65,735.62
2018,10,6,10,45,940.5,78.0,4.45,24.4,743.5,1003.61,752.13
2018,10,6,11,0,946.0,79.0,4.6,24.7,763.0,1026.01,766.54
2018,10,6,11,15,949.5,79.0,4.65,24.85,774.0,1041.59,776.31
2018,10,6,11,30,953.0,79.0,4.7,25.0,785.0,1053.32,783.69
2018,10,6,11,45,954.0,79.5,4.8,25.1,788.0,1059.22,787.97
2018,10,6,12,0,955.0,80.0,4.9,25.2,791.0,1061.14,789.79
2018,10,6,12,15,953.5,80.5,4.95,25.2,785.5,1056.56,787.32
2018,10,6,12,30,952.0,81.0,5.0,25.2,780.0,1048.04,782.4
2018,10,6,12,45,948.5,80.5,5.1,25.2,766.0,1032.5,773.3
2018,10,6,13,0,945.0,80.0,5.2,25.2,752.0,1013.19,761.74
2018,10,6,13,15,882.5,99.5,5.25,25.05,712.0,957.08,724.96
2018,10,6,13,30,820.0,119.0,5.3,24.9,672.0,911.23,695.08
2018,10,6,13,45,867.0,98.5,5.3,24.8,661.0,896.01,686.01
2018,10,6,14,0,914.0,78.0,5.3,24.7,650.0,885.92,680.48
2018,10,6,14,15,901.0,76.5,5.3,24.5,613.5,841.21,650.62
2018,10,6,14,30,888.0,75.0,5.3,24.3,577.0,794.35,619.05
2018,10,6,14,45,870.5,73.0,5.3,24.1,535.0,741.69,582.81
2018,10,6,15,0,853.0,71.0,5.3,23.9,493.0,687.84,545.11
2018,10,6,15,15,829.5,68.5,5.3,23.9,446.0,633.97,503.97
2018,10,6,15,30,806.0,66.0,5.3,23.9,399.0,574.01,457.11
2018,10,6,15,45,772.0,62.5,5.2,23.25,349.0,507.52,404.64
2018,10,6,16,0,738.0,59.0,5.1,22.6,299.0,442.88,351.8
2018,10,6,16,15,647.0,58.0,4.8,22.05,242.0,359.26,282.15
2018,10,6,16,30,556.0,57.0,4.5,21.5,185.0,283.77,217.89
2018,10,6,16,45,467.0,47.5,4.15,20.95,136.5,210.07,154.64
2018,10,6,17,0,378.0,38.0,3.8,20.4,88.0,146.76,100.17
2018,10,6,17,15,257.5,26.5,3.45,19.75,53.5,85.44,44.83
2018,10,6,17,30,137.0,15.0,3.1,19.1,19.0,29.62,0.0
2018,10,6,17,45,68.5,7.5,2.8,18.4,9.5,0.0,0.0
2018,10,6,18,0,0.0,0.0,2.5,17.7,0.0,0.0,0.0
2018,10,6,18,15,0.0,0.0,2.45,17.45,0.0,0.0,0.0
2018,10,6,18,30,0.0,0.0,2.4,17.2,0.0,0.0,0.0
2018,10,6,18,45,0.0,0.0,2.4,16.9,0.0,0.0,0.0
2018,10,6,19,0,0.0,0.0,2.4,16.6,0.0,0.0,0.0
2018,10,6,19,15,0.0,0.0,2.25,16.35,0.0,0.0,0.0
2018,10,6,19,30,0.0,0.0,2.1,16.1,0.0,0.0,0.0
2018,10,6,19,45,0.0,0.0,2.0,15.85,0.0,0.0,0.0
2018,10,6,20,0,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,10,6,20,15,0.0,0.0,1.85,15.45,0.0,0.0,0.0
2018,10,6,20,30,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,10,6,20,45,0.0,0.0,1.75,15.1,0.0,0.0,0.0
2018,10,6,21,0,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,10,6,21,15,0.0,0.0,1.75,14.8,0.0,0.0,0.0
2018,10,6,21,30,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,10,6,21,45,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,10,6,22,0,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,10,6,22,15,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,10,6,22,30,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,10,6,22,45,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,10,6,23,0,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,10,6,23,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,10,6,23,30,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,10,6,23,45,0.0,0.0,1.8,13.85,0.0,0.0,0.0
2018,10,7,0,0,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,10,7,0,15,0.0,0.0,1.75,13.7,0.0,0.0,0.0
2018,10,7,0,30,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,10,7,0,45,0.0,0.0,1.7,13.55,0.0,0.0,0.0
2018,10,7,1,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,10,7,1,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,10,7,1,30,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,10,7,1,45,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2018,10,7,2,0,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,10,7,2,15,0.0,0.0,1.8,13.45,0.0,0.0,0.0
2018,10,7,2,30,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,10,7,2,45,0.0,0.0,1.8,13.35,0.0,0.0,0.0
2018,10,7,3,0,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,10,7,3,15,0.0,0.0,1.85,13.25,0.0,0.0,0.0
2018,10,7,3,30,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,10,7,3,45,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,10,7,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,10,7,4,15,0.0,0.0,1.9,12.95,0.0,0.0,0.0
2018,10,7,4,30,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,10,7,4,45,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,10,7,5,0,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,10,7,5,15,0.0,0.0,1.95,12.75,0.0,0.0,0.0
2018,10,7,5,30,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,10,7,5,45,13.5,1.5,2.0,12.85,1.0,0.0,0.0
2018,10,7,6,0,27.0,3.0,2.0,12.9,2.0,0.0,0.0
2018,10,7,6,15,190.5,14.0,2.3,13.75,26.0,34.47,0.0
2018,10,7,6,30,354.0,25.0,2.6,14.6,50.0,98.3,43.57
2018,10,7,6,45,468.5,33.0,2.85,15.4,95.5,161.46,109.69
2018,10,7,7,0,583.0,41.0,3.1,16.2,141.0,234.51,173.35
2018,10,7,7,15,648.5,46.0,3.4,16.95,192.0,301.45,233.33
2018,10,7,7,30,714.0,51.0,3.7,17.7,243.0,375.01,297.53
2018,10,7,7,45,755.5,55.0,4.0,18.4,295.0,442.08,355.07
2018,10,7,8,0,797.0,59.0,4.3,19.1,347.0,512.25,413.15
2018,10,7,8,15,826.0,62.0,4.4,19.8,396.5,576.52,464.41
2018,10,7,8,30,855.0,65.0,4.5,20.5,446.0,636.52,510.79
2018,10,7,8,45,875.0,67.0,4.6,21.25,491.5,694.16,553.63
2018,10,7,9,0,895.0,69.0,4.7,22.0,537.0,751.13,592.78
2018,10,7,9,15,909.5,71.0,4.7,22.5,577.0,802.8,627.38
2018,10,7,9,30,924.0,73.0,4.7,23.0,617.0,852.68,660.1
2018,10,7,9,45,934.0,74.5,4.7,23.55,650.5,896.05,687.57
2018,10,7,10,0,944.0,76.0,4.7,24.1,684.0,936.77,712.87
2018,10,7,10,15,951.0,77.0,4.7,24.5,710.5,971.27,734.05
2018,10,7,10,30,958.0,78.0,4.7,24.9,737.0,1002.52,752.9
2018,10,7,10,45,963.0,78.0,4.65,25.3,755.5,1027.23,766.85
2018,10,7,11,0,968.0,78.0,4.6,25.7,774.0,1048.29,778.35
2018,10,7,11,15,970.0,79.0,4.55,26.0,784.5,1063.75,786.63
2018,10,7,11,30,972.0,80.0,4.5,26.3,795.0,1075.25,792.53
2018,10,7,11,45,972.0,80.0,4.45,26.6,797.0,1079.56,793.85
2018,10,7,12,0,972.0,80.0,4.4,26.9,799.0,1079.82,792.71
2018,10,7,12,15,969.0,80.0,4.4,27.0,792.0,1073.02,788.09
2018,10,7,12,30,966.0,80.0,4.4,27.1,785.0,1062.23,781.07
2018,10,7,12,45,960.5,80.5,4.4,27.25,770.5,1045.64,770.24
2018,10,7,13,0,955.0,81.0,4.4,27.4,756.0,1025.3,757.09
2018,10,7,13,15,947.0,80.5,4.4,27.4,732.5,997.8,739.73
2018,10,7,13,30,939.0,80.0,4.4,27.4,709.0,966.94,720.17
2018,10,7,13,45,928.5,79.0,4.4,27.4,678.5,930.09,696.51
2018,10,7,14,0,918.0,78.0,4.4,27.4,648.0,890.41,670.82
2018,10,7,14,15,903.5,77.0,4.45,27.25,611.0,844.84,641.44
2018,10,7,14,30,889.0,76.0,4.5,27.1,574.0,797.24,610.25
2018,10,7,14,45,868.5,74.5,4.5,26.95,531.0,742.82,573.53
2018,10,7,15,0,848.0,73.0,4.5,26.8,488.0,693.67,539.95
2018,10,7,15,15,823.5,70.0,4.5,26.8,441.0,632.64,494.63
2018,10,7,15,30,799.0,67.0,4.5,26.8,394.0,571.75,448.13
2018,10,7,15,45,760.0,64.0,4.3,26.2,343.0,503.36,395.02
2018,10,7,16,0,721.0,61.0,4.1,25.6,292.0,437.33,342.0
2018,10,7,16,15,654.5,57.0,3.55,24.65,239.0,360.95,279.4
2018,10,7,16,30,588.0,53.0,3.0,23.7,186.0,292.46,221.42
2018,10,7,16,45,439.5,44.0,2.45,22.8,129.0,198.49,144.29
2018,10,7,17,0,291.0,35.0,1.9,21.9,72.0,122.22,82.43
2018,10,7,17,15,195.5,24.0,1.75,21.1,44.0,70.82,34.0
2018,10,7,17,30,100.0,13.0,1.6,20.3,16.0,23.35,0.0
2018,10,7,17,45,50.0,6.5,1.4,19.5,8.0,0.0,0.0
2018,10,7,18,0,0.0,0.0,1.2,18.7,0.0,0.0,0.0
2018,10,7,18,15,0.0,0.0,1.2,18.55,0.0,0.0,0.0
2018,10,7,18,30,0.0,0.0,1.2,18.4,0.0,0.0,0.0
2018,10,7,18,45,0.0,0.0,1.2,18.25,0.0,0.0,0.0
2018,10,7,19,0,0.0,0.0,1.2,18.1,0.0,0.0,0.0
2018,10,7,19,15,0.0,0.0,1.2,18.05,0.0,0.0,0.0
2018,10,7,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2018,10,7,19,45,0.0,0.0,1.2,17.9,0.0,0.0,0.0
2018,10,7,20,0,0.0,0.0,1.2,17.8,0.0,0.0,0.0
2018,10,7,20,15,0.0,0.0,1.2,17.65,0.0,0.0,0.0
2018,10,7,20,30,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2018,10,7,20,45,0.0,0.0,1.2,17.35,0.0,0.0,0.0
2018,10,7,21,0,0.0,0.0,1.2,17.2,0.0,0.0,0.0
2018,10,7,21,15,0.0,0.0,1.2,17.05,0.0,0.0,0.0
2018,10,7,21,30,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,10,7,21,45,0.0,0.0,1.2,16.75,0.0,0.0,0.0
2018,10,7,22,0,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,10,7,22,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,10,7,22,30,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,10,7,22,45,0.0,0.0,1.15,16.3,0.0,0.0,0.0
2018,10,7,23,0,0.0,0.0,1.1,16.2,0.0,0.0,0.0
2018,10,7,23,15,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,10,7,23,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,10,7,23,45,0.0,0.0,1.05,15.95,0.0,0.0,0.0
2018,10,8,0,0,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,10,8,0,15,0.0,0.0,0.95,15.85,0.0,0.0,0.0
2018,10,8,0,30,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,10,8,0,45,0.0,0.0,0.9,15.75,0.0,0.0,0.0
2018,10,8,1,0,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,10,8,1,15,0.0,0.0,0.9,15.65,0.0,0.0,0.0
2018,10,8,1,30,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,10,8,1,45,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2018,10,8,2,0,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,10,8,2,15,0.0,0.0,1.0,15.35,0.0,0.0,0.0
2018,10,8,2,30,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,10,8,2,45,0.0,0.0,1.05,15.3,0.0,0.0,0.0
2018,10,8,3,0,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,10,8,3,15,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,10,8,3,30,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,10,8,3,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,10,8,4,0,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,10,8,4,15,0.0,0.0,1.1,14.85,0.0,0.0,0.0
2018,10,8,4,30,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,10,8,4,45,0.0,0.0,1.1,14.75,0.0,0.0,0.0
2018,10,8,5,0,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,10,8,5,15,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,10,8,5,30,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,10,8,5,45,12.0,1.5,1.1,14.75,1.0,0.0,0.0
2018,10,8,6,0,24.0,3.0,1.1,14.8,2.0,0.0,0.0
2018,10,8,6,15,182.0,13.5,1.1,15.5,24.5,33.64,0.0
2018,10,8,6,30,340.0,24.0,1.1,16.2,47.0,95.71,38.42
2018,10,8,6,45,457.0,31.0,1.1,16.95,91.0,156.79,105.2
2018,10,8,7,0,574.0,38.0,1.1,17.7,135.0,230.89,168.65
2018,10,8,7,15,640.0,43.0,1.15,18.45,185.5,297.4,226.83
2018,10,8,7,30,706.0,48.0,1.2,19.2,236.0,370.67,288.86
2018,10,8,7,45,739.5,52.5,1.3,20.0,285.0,433.89,341.34
2018,10,8,8,0,773.0,57.0,1.4,20.8,334.0,499.38,393.4
2018,10,8,8,15,808.5,58.5,1.55,21.6,384.0,559.95,440.19
2018,10,8,8,30,844.0,60.0,1.7,22.4,434.0,625.98,489.23
2018,10,8,8,45,863.0,62.0,1.85,23.25,478.0,682.34,529.15
2018,10,8,9,0,882.0,64.0,2.0,24.1,522.0,737.98,565.83
2018,10,8,9,15,895.5,66.0,2.0,24.55,561.0,788.26,597.81
2018,10,8,9,30,909.0,68.0,2.0,25.0,600.0,836.72,627.97
2018,10,8,9,45,919.0,69.0,2.0,25.45,632.5,878.9,653.4
2018,10,8,10,0,929.0,70.0,2.0,25.9,665.0,918.49,676.79
2018,10,8,10,15,936.0,71.0,2.0,26.25,691.0,952.49,696.57
2018,10,8,10,30,943.0,72.0,2.0,26.6,717.0,983.29,714.18
2018,10,8,10,45,947.5,73.0,2.0,27.0,735.5,1008.32,727.9
2018,10,8,11,0,952.0,74.0,2.0,27.4,754.0,1029.72,739.37
2018,10,8,11,15,955.0,74.0,2.05,27.65,764.5,1044.72,747.98
2018,10,8,11,30,958.0,74.0,2.1,27.9,775.0,1055.85,754.35
2018,10,8,11,45,958.5,74.0,2.1,28.15,777.0,1060.52,756.24
2018,10,8,12,0,959.0,74.0,2.1,28.4,779.0,1061.21,755.85
2018,10,8,12,15,957.0,74.0,2.15,28.55,773.0,1055.39,752.55
2018,10,8,12,30,955.0,74.0,2.2,28.7,767.0,1045.62,746.97
2018,10,8,12,45,951.5,74.5,2.2,28.85,753.5,1031.08,737.96
2018,10,8,13,0,948.0,75.0,2.2,29.0,740.0,1012.76,726.74
2018,10,8,13,15,942.0,73.5,2.25,29.0,717.5,986.06,711.27
2018,10,8,13,30,936.0,72.0,2.3,29.0,695.0,955.93,693.62
2018,10,8,13,45,927.0,71.0,2.3,29.0,665.5,920.45,671.93
2018,10,8,14,0,918.0,70.0,2.3,29.0,636.0,882.08,648.24
2018,10,8,14,15,906.0,68.5,2.3,28.8,600.0,837.96,621.01
2018,10,8,14,30,894.0,67.0,2.3,28.6,564.0,791.62,591.93
2018,10,8,14,45,876.5,65.5,2.35,28.45,522.0,739.23,558.41
2018,10,8,15,0,859.0,64.0,2.4,28.3,480.0,685.65,523.36
2018,10,8,15,15,836.0,61.5,2.4,28.3,433.5,626.44,481.15
2018,10,8,15,30,813.0,59.0,2.4,28.3,387.0,567.22,437.16
2018,10,8,15,45,778.0,56.0,2.4,27.55,337.0,505.06,390.51
2018,10,8,16,0,743.0,53.0,2.4,26.8,287.0,440.27,339.97
2018,10,8,16,15,689.0,49.0,2.1,25.8,236.0,368.4,281.76
2018,10,8,16,30,635.0,45.0,1.8,24.8,185.0,301.43,225.46
2018,10,8,16,45,531.5,39.5,1.5,23.8,135.5,223.73,160.59
2018,10,8,17,0,428.0,34.0,1.2,22.8,86.0,156.94,104.15
2018,10,8,17,15,272.0,23.0,1.15,22.0,50.5,84.39,35.83
2018,10,8,17,30,116.0,12.0,1.1,21.2,15.0,24.79,0.0
2018,10,8,17,45,58.0,6.0,1.05,20.45,7.5,0.0,0.0
2018,10,8,18,0,0.0,0.0,1.0,19.7,0.0,0.0,0.0
2018,10,8,18,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2018,10,8,18,30,0.0,0.0,0.9,19.3,0.0,0.0,0.0
2018,10,8,18,45,0.0,0.0,0.9,19.1,0.0,0.0,0.0
2018,10,8,19,0,0.0,0.0,0.9,18.9,0.0,0.0,0.0
2018,10,8,19,15,0.0,0.0,0.85,18.8,0.0,0.0,0.0
2018,10,8,19,30,0.0,0.0,0.8,18.7,0.0,0.0,0.0
2018,10,8,19,45,0.0,0.0,0.75,18.55,0.0,0.0,0.0
2018,10,8,20,0,0.0,0.0,0.7,18.4,0.0,0.0,0.0
2018,10,8,20,15,0.0,0.0,0.7,18.35,0.0,0.0,0.0
2018,10,8,20,30,0.0,0.0,0.7,18.3,0.0,0.0,0.0
2018,10,8,20,45,0.0,0.0,0.65,18.2,0.0,0.0,0.0
2018,10,8,21,0,0.0,0.0,0.6,18.1,0.0,0.0,0.0
