Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,7,16,0,528.0,49.0,1.7,23.2,147.0,353.19,275.8
2018,11,7,16,15,360.0,41.5,1.6,21.9,99.5,236.36,180.9
2018,11,7,16,30,192.0,34.0,1.5,20.6,52.0,137.66,96.26
2018,11,7,16,45,113.0,20.0,1.4,19.3,29.0,72.27,0.0
2018,11,7,17,0,34.0,6.0,1.3,18.0,6.0,14.56,0.0
2018,11,7,17,15,17.0,3.0,1.3,17.6,3.0,0.0,0.0
2018,11,7,17,30,0.0,0.0,1.3,17.2,0.0,0.0,0.0
2018,11,7,17,45,0.0,0.0,1.3,16.8,0.0,0.0,0.0
2018,11,7,18,0,0.0,0.0,1.3,16.4,0.0,0.0,0.0
2018,11,7,18,15,0.0,0.0,1.3,16.2,0.0,0.0,0.0
2018,11,7,18,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,11,7,18,45,0.0,0.0,1.25,15.8,0.0,0.0,0.0
2018,11,7,19,0,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,11,7,19,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,11,7,19,30,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,11,7,19,45,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,11,7,20,0,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,11,7,20,15,0.0,0.0,1.15,15.1,0.0,0.0,0.0
2018,11,7,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,11,7,20,45,0.0,0.0,1.1,14.95,0.0,0.0,0.0
2018,11,7,21,0,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,11,7,21,15,0.0,0.0,1.1,14.75,0.0,0.0,0.0
2018,11,7,21,30,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,11,7,21,45,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,11,7,22,0,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,11,7,22,15,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,11,7,22,30,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,11,7,22,45,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,11,7,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,11,7,23,15,0.0,0.0,1.15,13.9,0.0,0.0,0.0
2018,11,7,23,30,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,11,7,23,45,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,11,8,0,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,11,8,0,15,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,11,8,0,30,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,11,8,0,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2018,11,8,1,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,11,8,1,15,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,11,8,1,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,11,8,1,45,0.0,0.0,1.35,12.2,0.0,0.0,0.0
2018,11,8,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,11,8,2,15,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,11,8,2,30,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,11,8,2,45,0.0,0.0,1.4,11.45,0.0,0.0,0.0
2018,11,8,3,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,11,8,3,15,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,11,8,3,30,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,11,8,3,45,0.0,0.0,1.4,10.75,0.0,0.0,0.0
2018,11,8,4,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,11,8,4,15,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,11,8,4,30,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,11,8,4,45,0.0,0.0,1.4,10.05,0.0,0.0,0.0
2018,11,8,5,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,11,8,5,15,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,11,8,5,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,11,8,5,45,0.0,0.0,1.4,9.35,0.0,0.0,0.0
2018,11,8,6,0,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,11,8,6,15,7.0,1.0,1.35,9.4,1.0,0.0,0.0
2018,11,8,6,30,14.0,2.0,1.3,9.6,2.0,0.0,0.0
2018,11,8,6,45,57.0,13.0,1.25,9.8,16.5,28.05,0.0
2018,11,8,7,0,100.0,24.0,1.2,10.0,31.0,71.79,30.44
2018,11,8,7,15,258.5,38.5,1.4,11.05,75.0,175.61,135.47
2018,11,8,7,30,417.0,53.0,1.6,12.1,119.0,284.11,229.42
2018,11,8,7,45,473.5,61.5,1.8,13.1,159.5,349.59,286.76
2018,11,8,8,0,530.0,70.0,2.0,14.1,200.0,419.81,346.07
2018,11,8,8,15,613.0,75.5,2.2,14.9,254.0,508.5,418.19
2018,11,8,8,30,696.0,81.0,2.4,15.7,308.0,603.64,492.71
2018,11,8,8,45,747.0,82.5,2.55,16.5,355.0,676.45,546.92
2018,11,8,9,0,798.0,84.0,2.7,17.3,402.0,746.18,596.21
2018,11,8,9,15,832.5,84.5,2.8,18.0,443.0,808.43,638.71
2018,11,8,9,30,867.0,85.0,2.9,18.7,484.0,870.35,680.01
2018,11,8,9,45,897.5,82.5,2.95,19.4,519.5,924.41,714.58
2018,11,8,10,0,928.0,80.0,3.0,20.1,555.0,966.39,740.25
2018,11,8,10,15,937.0,81.0,3.0,20.55,580.0,1000.62,760.73
2018,11,8,10,30,946.0,82.0,3.0,21.0,605.0,1031.84,779.09
2018,11,8,10,45,951.0,83.5,3.05,21.45,622.5,1056.55,793.5
2018,11,8,11,0,956.0,85.0,3.1,21.9,640.0,1077.76,805.69
2018,11,8,11,15,958.0,85.5,3.15,22.25,649.0,1091.07,813.11
2018,11,8,11,30,960.0,86.0,3.2,22.6,658.0,1100.62,818.28
2018,11,8,11,45,959.0,87.0,3.2,22.9,659.0,1103.9,819.23
2018,11,8,12,0,958.0,88.0,3.2,23.2,660.0,1103.33,817.91
2018,11,8,12,15,956.5,87.0,3.25,23.3,653.0,1095.95,813.47
2018,11,8,12,30,955.0,86.0,3.3,23.4,646.0,1084.77,806.77
2018,11,8,12,45,950.0,85.0,3.3,23.55,630.5,1066.36,794.88
2018,11,8,13,0,945.0,84.0,3.3,23.7,615.0,1044.4,780.82
2018,11,8,13,15,935.5,83.5,3.3,23.7,592.0,1015.32,762.55
2018,11,8,13,30,926.0,83.0,3.3,23.7,569.0,983.17,742.25
2018,11,8,13,45,910.5,81.0,3.3,23.65,537.5,951.14,722.12
2018,11,8,14,0,895.0,79.0,3.3,23.6,506.0,905.82,692.67
2018,11,8,14,15,873.0,77.0,3.3,23.4,468.0,852.94,658.02
2018,11,8,14,30,851.0,75.0,3.3,23.2,430.0,798.73,621.8
2018,11,8,14,45,821.0,72.5,3.25,23.0,387.5,736.81,578.96
2018,11,8,15,0,791.0,70.0,3.2,22.8,345.0,674.88,535.08
2018,11,8,15,15,751.0,66.0,3.2,22.8,299.0,604.91,482.64
2018,11,8,15,30,711.0,62.0,3.2,22.8,253.0,541.32,432.19
2018,11,8,15,45,598.5,59.0,2.5,21.35,199.0,435.39,347.62
2018,11,8,16,0,486.0,56.0,1.8,19.9,145.0,339.05,268.3
2018,11,8,16,15,335.0,45.0,1.65,18.8,98.0,228.35,176.68
2018,11,8,16,30,184.0,34.0,1.5,17.7,51.0,135.39,94.49
2018,11,8,16,45,103.5,19.5,1.4,16.55,28.0,68.22,0.0
2018,11,8,17,0,23.0,5.0,1.3,15.4,5.0,10.63,0.0
2018,11,8,17,15,11.5,2.5,1.3,15.05,2.5,0.0,0.0
2018,11,8,17,30,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,11,8,17,45,0.0,0.0,1.3,14.35,0.0,0.0,0.0
2018,11,8,18,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,11,8,18,15,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,11,8,18,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,11,8,18,45,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,11,8,19,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,11,8,19,15,0.0,0.0,1.3,13.05,0.0,0.0,0.0
2018,11,8,19,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,11,8,19,45,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,11,8,20,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,11,8,20,15,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,11,8,20,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,11,8,20,45,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,11,8,21,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,11,8,21,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,11,8,21,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,11,8,21,45,0.0,0.0,1.35,11.8,0.0,0.0,0.0
2018,11,8,22,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,11,8,22,15,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,11,8,22,30,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,11,8,22,45,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,11,8,23,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,11,8,23,15,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,11,8,23,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,11,8,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,11,9,0,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,11,9,0,15,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,11,9,0,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,11,9,0,45,0.0,0.0,1.35,10.6,0.0,0.0,0.0
2018,11,9,1,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,11,9,1,15,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,11,9,1,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,11,9,1,45,0.0,0.0,1.3,10.15,0.0,0.0,0.0
2018,11,9,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,11,9,2,15,0.0,0.0,1.3,9.95,0.0,0.0,0.0
2018,11,9,2,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,11,9,2,45,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,11,9,3,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,11,9,3,15,0.0,0.0,1.35,9.6,0.0,0.0,0.0
2018,11,9,3,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,11,9,3,45,0.0,0.0,1.4,9.45,0.0,0.0,0.0
2018,11,9,4,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,11,9,4,15,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,11,9,4,30,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,11,9,4,45,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,11,9,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,11,9,5,15,0.0,0.0,1.4,8.95,0.0,0.0,0.0
2018,11,9,5,30,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,11,9,5,45,0.0,0.0,1.4,8.85,0.0,0.0,0.0
2018,11,9,6,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,11,9,6,15,2.0,0.0,1.35,9.15,0.0,0.0,0.0
2018,11,9,6,30,4.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,11,9,6,45,86.5,12.0,1.25,9.8,17.5,36.59,0.0
2018,11,9,7,0,169.0,24.0,1.2,10.1,35.0,104.52,37.71
2018,11,9,7,15,347.0,35.0,1.3,11.3,81.0,211.59,162.17
2018,11,9,7,30,525.0,46.0,1.4,12.5,127.0,330.96,265.38
2018,11,9,7,45,536.5,55.5,1.45,13.7,162.0,378.25,307.85
2018,11,9,8,0,548.0,65.0,1.5,14.9,197.0,425.83,348.27
2018,11,9,8,15,571.0,75.5,1.45,15.65,237.0,481.91,393.27
2018,11,9,8,30,594.0,86.0,1.4,16.4,277.0,538.96,436.77
2018,11,9,8,45,714.0,80.5,1.35,17.2,340.5,650.23,519.17
2018,11,9,9,0,834.0,75.0,1.3,18.0,404.0,764.65,597.41
2018,11,9,9,15,852.5,78.5,1.15,18.9,442.0,818.28,628.31
2018,11,9,9,30,871.0,82.0,1.0,19.8,480.0,870.56,657.41
2018,11,9,9,45,883.0,85.0,0.85,20.7,511.5,914.81,679.78
2018,11,9,10,0,895.0,88.0,0.7,21.6,543.0,956.7,699.6
2018,11,9,10,15,906.0,89.5,0.85,22.25,568.5,993.24,722.39
2018,11,9,10,30,917.0,91.0,1.0,22.9,594.0,1026.89,743.3
2018,11,9,10,45,924.5,92.0,1.15,23.5,612.0,1053.37,759.79
2018,11,9,11,0,932.0,93.0,1.3,24.1,630.0,1063.78,766.33
2018,11,9,11,15,936.0,93.0,1.45,24.4,639.5,1078.25,776.53
2018,11,9,11,30,940.0,93.0,1.6,24.7,649.0,1089.08,784.45
2018,11,9,11,45,941.5,93.0,1.75,25.0,650.5,1093.64,788.55
2018,11,9,12,0,943.0,93.0,1.9,25.3,652.0,1094.43,790.42
2018,11,9,12,15,939.0,93.0,1.95,25.4,644.5,1085.83,785.65
2018,11,9,12,30,935.0,93.0,2.0,25.5,637.0,1073.54,778.8
2018,11,9,12,45,927.0,92.5,2.0,25.55,621.0,1065.57,774.33
2018,11,9,13,0,919.0,92.0,2.0,25.6,605.0,1041.29,759.56
2018,11,9,13,15,908.5,91.0,2.0,25.55,581.5,1010.67,741.23
2018,11,9,13,30,898.0,90.0,2.0,25.5,558.0,977.03,720.92
2018,11,9,13,45,883.5,88.0,2.0,25.4,527.5,935.72,695.59
2018,11,9,14,0,869.0,86.0,2.0,25.3,497.0,892.05,668.46
2018,11,9,14,15,847.5,84.0,2.0,25.05,460.0,840.38,635.85
2018,11,9,14,30,826.0,82.0,2.0,24.8,423.0,787.36,601.69
2018,11,9,14,45,795.0,78.5,1.95,24.55,380.5,724.4,559.29
2018,11,9,15,0,764.0,75.0,1.9,24.3,338.0,661.55,515.91
2018,11,9,15,15,721.5,70.5,1.9,24.3,292.0,595.63,467.37
2018,11,9,15,30,679.0,66.0,1.9,24.3,246.0,526.9,414.44
2018,11,9,15,45,611.5,59.5,1.45,22.4,198.5,444.2,349.84
2018,11,9,16,0,544.0,53.0,1.0,20.5,151.0,367.06,286.86
2018,11,9,16,15,400.5,44.0,1.0,19.6,104.5,258.35,197.83
2018,11,9,16,30,257.0,35.0,1.0,18.7,58.0,167.38,114.81
2018,11,9,16,45,141.0,20.0,1.05,17.8,31.5,64.71,0.0
2018,11,9,17,0,25.0,5.0,1.1,16.9,5.0,3.93,0.0
2018,11,9,17,15,12.5,2.5,1.1,16.65,2.5,0.0,0.0
2018,11,9,17,30,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,11,9,17,45,0.0,0.0,1.1,16.15,0.0,0.0,0.0
2018,11,9,18,0,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,11,9,18,15,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,11,9,18,30,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,11,9,18,45,0.0,0.0,1.05,15.3,0.0,0.0,0.0
2018,11,9,19,0,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,11,9,19,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2018,11,9,19,30,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,11,9,19,45,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,11,9,20,0,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,11,9,20,15,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,11,9,20,30,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,11,9,20,45,0.0,0.0,0.65,14.35,0.0,0.0,0.0
2018,11,9,21,0,0.0,0.0,0.6,14.2,0.0,0.0,0.0
2018,11,9,21,15,0.0,0.0,0.55,14.15,0.0,0.0,0.0
2018,11,9,21,30,0.0,0.0,0.5,14.1,0.0,0.0,0.0
2018,11,9,21,45,0.0,0.0,0.45,14.1,0.0,0.0,0.0
2018,11,9,22,0,0.0,0.0,0.4,14.1,0.0,0.0,0.0
2018,11,9,22,15,0.0,0.0,0.35,14.05,0.0,0.0,0.0
2018,11,9,22,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2018,11,9,22,45,0.0,0.0,0.25,13.9,0.0,0.0,0.0
2018,11,9,23,0,0.0,0.0,0.2,13.8,0.0,0.0,0.0
2018,11,9,23,15,0.0,0.0,0.2,13.7,0.0,0.0,0.0
2018,11,9,23,30,0.0,0.0,0.2,13.6,0.0,0.0,0.0
2018,11,9,23,45,0.0,0.0,0.2,13.55,0.0,0.0,0.0
2018,11,10,0,0,0.0,0.0,0.2,13.5,0.0,0.0,0.0
2018,11,10,0,15,0.0,0.0,0.25,13.4,0.0,0.0,0.0
2018,11,10,0,30,0.0,0.0,0.3,13.3,0.0,0.0,0.0
2018,11,10,0,45,0.0,0.0,0.3,13.25,0.0,0.0,0.0
2018,11,10,1,0,0.0,0.0,0.3,13.2,0.0,0.0,0.0
2018,11,10,1,15,0.0,0.0,0.35,13.1,0.0,0.0,0.0
2018,11,10,1,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2018,11,10,1,45,0.0,0.0,0.45,12.9,0.0,0.0,0.0
2018,11,10,2,0,0.0,0.0,0.5,12.8,0.0,0.0,0.0
2018,11,10,2,15,0.0,0.0,0.55,12.7,0.0,0.0,0.0
2018,11,10,2,30,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,11,10,2,45,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2018,11,10,3,0,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,11,10,3,15,0.0,0.0,0.7,12.35,0.0,0.0,0.0
2018,11,10,3,30,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,11,10,3,45,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,11,10,4,0,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,11,10,4,15,0.0,0.0,0.7,12.05,0.0,0.0,0.0
2018,11,10,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,11,10,4,45,0.0,0.0,0.65,11.95,0.0,0.0,0.0
2018,11,10,5,0,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,11,10,5,15,0.0,0.0,0.65,11.85,0.0,0.0,0.0
2018,11,10,5,30,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,11,10,5,45,0.0,0.0,0.7,11.75,0.0,0.0,0.0
2018,11,10,6,0,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,11,10,6,15,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,11,10,6,30,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,11,10,6,45,44.5,11.0,0.65,11.75,13.5,22.66,0.0
2018,11,10,7,0,89.0,22.0,0.6,11.8,27.0,64.83,14.25
2018,11,10,7,15,178.0,37.0,0.6,12.35,59.5,140.74,105.97
2018,11,10,7,30,267.0,52.0,0.6,12.9,92.0,210.59,168.29
2018,11,10,7,45,342.5,63.5,0.55,13.45,133.0,278.93,226.86
2018,11,10,8,0,418.0,75.0,0.5,14.0,174.0,355.19,289.82
2018,11,10,8,15,433.0,86.0,0.5,14.65,207.0,399.14,325.05
2018,11,10,8,30,448.0,97.0,0.5,15.3,240.0,443.78,359.49
2018,11,10,8,45,491.0,105.5,0.45,15.9,281.0,506.5,406.12
2018,11,10,9,0,534.0,114.0,0.4,16.5,322.0,571.78,452.54
2018,11,10,9,15,591.0,117.0,0.55,17.45,367.5,653.18,510.37
2018,11,10,9,30,648.0,120.0,0.7,18.4,413.0,729.24,561.93
2018,11,10,9,45,700.0,120.5,0.85,19.3,456.5,799.66,608.48
2018,11,10,10,0,752.0,121.0,1.0,20.2,500.0,870.61,654.41
2018,11,10,10,15,770.0,124.0,1.05,20.6,528.0,912.28,679.79
2018,11,10,10,30,788.0,127.0,1.1,21.0,556.0,951.85,703.92
2018,11,10,10,45,795.5,129.0,1.15,21.45,573.5,977.48,718.79
2018,11,10,11,0,803.0,131.0,1.2,21.9,591.0,1000.13,731.94
2018,11,10,11,15,808.0,131.5,1.25,22.15,600.5,1015.33,741.02
2018,11,10,11,30,813.0,132.0,1.3,22.4,610.0,1027.23,748.23
2018,11,10,11,45,814.0,132.0,1.3,22.65,611.0,1031.04,749.62
2018,11,10,12,0,815.0,132.0,1.3,22.9,612.0,1031.41,749.11
2018,11,10,12,15,796.5,136.5,1.4,22.95,601.5,1013.75,739.7
2018,11,10,12,30,778.0,141.0,1.5,23.0,591.0,992.82,728.35
2018,11,10,12,45,751.5,145.5,1.55,23.1,571.5,960.79,708.88
2018,11,10,13,0,725.0,150.0,1.6,23.2,552.0,926.08,687.64
2018,11,10,13,15,711.5,147.5,1.7,23.1,529.0,894.15,669.19
2018,11,10,13,30,698.0,145.0,1.8,23.0,506.0,859.88,648.81
2018,11,10,13,45,678.5,141.0,1.85,22.9,476.0,816.49,621.33
2018,11,10,14,0,659.0,137.0,1.9,22.8,446.0,771.59,592.41
2018,11,10,14,15,632.5,132.0,1.9,22.45,410.5,718.56,557.33
2018,11,10,14,30,606.0,127.0,1.9,22.1,375.0,665.08,520.97
2018,11,10,14,45,571.0,119.5,1.9,21.75,335.0,597.7,472.9
2018,11,10,15,0,536.0,112.0,1.9,21.4,295.0,537.88,428.9
2018,11,10,15,15,492.0,101.5,1.9,21.4,252.0,470.41,377.0
2018,11,10,15,30,448.0,91.0,1.9,21.4,209.0,406.09,325.93
2018,11,10,15,45,382.0,77.0,1.4,19.45,164.0,328.8,263.97
2018,11,10,16,0,316.0,63.0,0.9,17.5,119.0,257.95,205.17
2018,11,10,16,15,231.0,47.0,0.95,16.7,81.5,182.92,141.59
2018,11,10,16,30,146.0,31.0,1.0,15.9,44.0,117.33,79.19
2018,11,10,16,45,80.5,17.5,1.05,15.1,24.0,41.86,0.0
2018,11,10,17,0,15.0,4.0,1.1,14.3,4.0,3.15,0.0
2018,11,10,17,15,7.5,2.0,1.05,14.0,2.0,0.0,0.0
2018,11,10,17,30,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,11,10,17,45,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,11,10,18,0,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,11,10,18,15,0.0,0.0,1.05,12.85,0.0,0.0,0.0
2018,11,10,18,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,11,10,18,45,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,11,10,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,11,10,19,15,0.0,0.0,1.15,11.8,0.0,0.0,0.0
2018,11,10,19,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,11,10,19,45,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,11,10,20,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,11,10,20,15,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,11,10,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,11,10,20,45,0.0,0.0,1.15,10.9,0.0,0.0,0.0
2018,11,10,21,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,11,10,21,15,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,11,10,21,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,11,10,21,45,0.0,0.0,1.05,10.8,0.0,0.0,0.0
2018,11,10,22,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,11,10,22,15,0.0,0.0,0.95,10.8,0.0,0.0,0.0
2018,11,10,22,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,11,10,22,45,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,11,10,23,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,11,10,23,15,0.0,0.0,0.85,10.75,0.0,0.0,0.0
2018,11,10,23,30,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,11,10,23,45,0.0,0.0,0.8,10.65,0.0,0.0,0.0
2018,11,11,0,0,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,11,11,0,15,0.0,0.0,0.75,10.65,0.0,0.0,0.0
2018,11,11,0,30,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,11,11,0,45,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,11,11,1,0,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,11,11,1,15,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,11,11,1,30,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,11,11,1,45,0.0,0.0,0.65,10.9,0.0,0.0,0.0
2018,11,11,2,0,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,11,11,2,15,0.0,0.0,0.65,10.8,0.0,0.0,0.0
2018,11,11,2,30,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,11,11,2,45,0.0,0.0,0.75,10.6,0.0,0.0,0.0
2018,11,11,3,0,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,11,11,3,15,0.0,0.0,0.85,10.4,0.0,0.0,0.0
2018,11,11,3,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,11,11,3,45,0.0,0.0,1.0,10.25,0.0,0.0,0.0
2018,11,11,4,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,11,11,4,15,0.0,0.0,1.15,10.05,0.0,0.0,0.0
2018,11,11,4,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,11,11,4,45,0.0,0.0,1.25,9.75,0.0,0.0,0.0
2018,11,11,5,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,11,11,5,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,11,11,5,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,11,11,5,45,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,11,11,6,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,11,11,6,15,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,11,11,6,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,11,11,6,45,34.5,10.5,1.25,9.5,12.5,19.16,0.0
2018,11,11,7,0,69.0,21.0,1.2,9.6,25.0,55.93,3.84
2018,11,11,7,15,174.0,37.0,1.15,10.4,59.5,139.82,105.35
2018,11,11,7,30,279.0,53.0,1.1,11.2,94.0,218.3,175.88
2018,11,11,7,45,342.5,64.5,1.05,12.0,132.5,280.73,230.45
2018,11,11,8,0,406.0,76.0,1.0,12.8,171.0,349.82,288.6
2018,11,11,8,15,426.0,87.0,1.15,13.65,204.5,396.34,327.11
2018,11,11,8,30,446.0,98.0,1.3,14.5,238.0,444.05,365.24
2018,11,11,8,45,513.0,104.5,1.45,15.4,286.5,521.97,425.9
2018,11,11,9,0,580.0,111.0,1.6,16.3,335.0,612.32,493.51
2018,11,11,9,15,651.0,113.5,1.6,17.05,387.5,698.91,554.6
2018,11,11,9,30,722.0,116.0,1.6,17.8,440.0,788.49,615.14
2018,11,11,9,45,743.0,120.5,1.65,18.55,473.5,838.13,646.42
2018,11,11,10,0,764.0,125.0,1.7,19.3,507.0,886.39,676.57
2018,11,11,10,15,778.5,126.5,1.65,19.8,532.0,923.41,698.06
2018,11,11,10,30,793.0,128.0,1.6,20.3,557.0,958.06,717.74
2018,11,11,10,45,803.0,129.5,1.55,20.8,575.0,985.69,732.55
2018,11,11,11,0,813.0,131.0,1.5,21.3,593.0,1010.38,745.38
2018,11,11,11,15,817.5,131.5,1.5,21.65,602.5,1025.2,753.1
2018,11,11,11,30,822.0,132.0,1.5,22.0,612.0,1036.67,758.91
2018,11,11,11,45,823.5,131.5,1.45,22.35,613.0,1040.45,759.16
2018,11,11,12,0,825.0,131.0,1.4,22.7,614.0,1040.75,757.46
2018,11,11,12,15,826.5,129.0,1.4,22.85,608.5,1035.74,754.06
2018,11,11,12,30,828.0,127.0,1.4,23.0,603.0,1027.25,748.69
2018,11,11,12,45,803.5,127.5,1.35,23.2,580.0,992.34,725.68
2018,11,11,13,0,779.0,128.0,1.3,23.4,557.0,954.81,701.33
2018,11,11,13,15,771.0,125.5,1.2,23.4,536.0,927.33,683.26
2018,11,11,13,30,763.0,123.0,1.1,23.4,515.0,897.17,663.32
2018,11,11,13,45,750.5,118.0,1.0,23.4,486.0,857.53,637.15
2018,11,11,14,0,738.0,113.0,0.9,23.4,457.0,815.87,609.59
2018,11,11,14,15,723.0,106.0,0.85,23.2,422.0,768.07,578.83
2018,11,11,14,30,708.0,99.0,0.8,23.0,387.0,718.95,546.71
2018,11,11,14,45,682.0,94.5,0.75,22.75,349.0,663.16,509.34
2018,11,11,15,0,656.0,90.0,0.7,22.5,311.0,607.41,470.41
2018,11,11,15,15,616.5,83.5,0.7,22.5,269.0,540.79,421.69
2018,11,11,15,30,577.0,77.0,0.7,22.5,227.0,476.14,372.6
2018,11,11,15,45,510.0,67.5,0.55,21.1,181.0,395.27,310.01
2018,11,11,16,0,443.0,58.0,0.4,19.7,135.0,320.08,249.37
2018,11,11,16,15,345.5,45.5,0.4,19.15,94.5,234.73,178.44
2018,11,11,16,30,248.0,33.0,0.4,18.6,54.0,161.62,105.99
2018,11,11,16,45,136.5,18.5,0.4,18.0,29.0,62.4,0.0
2018,11,11,17,0,25.0,4.0,0.4,17.4,4.0,0.0,0.0
2018,11,11,17,15,12.5,2.0,0.45,17.15,2.0,0.0,0.0
2018,11,11,17,30,0.0,0.0,0.5,16.9,0.0,0.0,0.0
2018,11,11,17,45,0.0,0.0,0.5,16.65,0.0,0.0,0.0
2018,11,11,18,0,0.0,0.0,0.5,16.4,0.0,0.0,0.0
2018,11,11,18,15,0.0,0.0,0.55,16.15,0.0,0.0,0.0
2018,11,11,18,30,0.0,0.0,0.6,15.9,0.0,0.0,0.0
2018,11,11,18,45,0.0,0.0,0.7,15.6,0.0,0.0,0.0
2018,11,11,19,0,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,11,11,19,15,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,11,11,19,30,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,11,11,19,45,0.0,0.0,0.85,14.7,0.0,0.0,0.0
2018,11,11,20,0,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,11,11,20,15,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,11,11,20,30,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,11,11,20,45,0.0,0.0,0.95,13.55,0.0,0.0,0.0
2018,11,11,21,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,11,11,21,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2018,11,11,21,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,11,11,21,45,0.0,0.0,1.15,12.55,0.0,0.0,0.0
2018,11,11,22,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,11,11,22,15,0.0,0.0,1.25,12.05,0.0,0.0,0.0
2018,11,11,22,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,11,11,22,45,0.0,0.0,1.35,11.6,0.0,0.0,0.0
2018,11,11,23,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,11,11,23,15,0.0,0.0,1.45,11.2,0.0,0.0,0.0
2018,11,11,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,11,11,23,45,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,11,12,0,0,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,11,12,0,15,0.0,0.0,1.5,10.35,0.0,0.0,0.0
2018,11,12,0,30,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,11,12,0,45,0.0,0.0,1.55,9.9,0.0,0.0,0.0
2018,11,12,1,0,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,11,12,1,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,11,12,1,30,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,11,12,1,45,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,11,12,2,0,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,11,12,2,15,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,11,12,2,30,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,11,12,2,45,0.0,0.0,1.6,8.55,0.0,0.0,0.0
2018,11,12,3,0,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,11,12,3,15,0.0,0.0,1.6,8.35,0.0,0.0,0.0
2018,11,12,3,30,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,11,12,3,45,0.0,0.0,1.6,8.25,0.0,0.0,0.0
2018,11,12,4,0,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,11,12,4,15,0.0,0.0,1.6,8.15,0.0,0.0,0.0
2018,11,12,4,30,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,11,12,4,45,0.0,0.0,1.6,8.05,0.0,0.0,0.0
2018,11,12,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,11,12,5,15,0.0,0.0,1.65,7.95,0.0,0.0,0.0
2018,11,12,5,30,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,11,12,5,45,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,11,12,6,0,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,11,12,6,15,0.0,0.0,1.65,8.15,0.0,0.0,0.0
2018,11,12,6,30,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,11,12,6,45,36.5,10.0,1.6,8.7,12.0,19.43,0.0
2018,11,12,7,0,73.0,20.0,1.6,9.0,24.0,55.96,0.0
2018,11,12,7,15,183.5,36.0,1.75,10.2,59.0,143.36,107.18
2018,11,12,7,30,294.0,52.0,1.9,11.4,94.0,224.99,181.45
2018,11,12,7,45,379.0,62.0,2.0,12.6,136.5,297.98,245.2
2018,11,12,8,0,464.0,72.0,2.1,13.8,179.0,383.45,317.15
2018,11,12,8,15,460.5,84.0,2.2,14.7,208.5,415.43,344.05
2018,11,12,8,30,457.0,96.0,2.3,15.6,238.0,449.73,371.46
2018,11,12,8,45,547.0,99.5,2.4,16.45,292.5,548.77,449.1
2018,11,12,9,0,637.0,103.0,2.5,17.3,347.0,648.72,524.12
2018,11,12,9,15,704.0,102.5,2.6,18.25,396.0,730.56,581.67
2018,11,12,9,30,771.0,102.0,2.7,19.2,445.0,814.74,639.2
2018,11,12,9,45,796.0,102.5,2.75,20.2,478.0,864.55,670.38
2018,11,12,10,0,821.0,103.0,2.8,21.2,511.0,906.24,695.56
2018,11,12,10,15,835.0,104.5,2.8,21.9,536.5,943.92,718.05
2018,11,12,10,30,849.0,106.0,2.8,22.6,562.0,979.05,738.55
2018,11,12,10,45,859.0,106.0,2.75,23.35,579.5,1005.76,752.61
2018,11,12,11,0,869.0,106.0,2.7,24.1,597.0,1029.33,764.56
2018,11,12,11,15,874.0,107.0,2.55,24.4,607.0,1045.7,772.08
2018,11,12,11,30,879.0,108.0,2.4,24.7,617.0,1058.58,777.34
2018,11,12,11,45,881.5,107.0,2.2,25.05,618.5,1062.98,776.4
2018,11,12,12,0,884.0,106.0,2.0,25.4,620.0,1063.72,773.17
2018,11,12,12,15,883.5,105.0,1.85,25.45,614.0,1057.73,767.32
2018,11,12,12,30,883.0,104.0,1.7,25.5,608.0,1048.11,759.33
2018,11,12,12,45,880.5,101.5,1.55,25.6,593.5,1031.14,746.67
2018,11,12,13,0,878.0,99.0,1.4,25.7,579.0,1010.71,731.99
2018,11,12,13,15,869.0,97.0,1.3,25.65,556.5,981.26,712.95
2018,11,12,13,30,860.0,95.0,1.2,25.6,534.0,948.85,692.13
2018,11,12,13,45,846.0,92.5,1.05,25.5,504.5,908.55,665.52
2018,11,12,14,0,832.0,90.0,0.9,25.4,475.0,865.99,637.35
2018,11,12,14,15,811.5,87.0,0.85,25.15,439.0,815.35,605.6
2018,11,12,14,30,791.0,84.0,0.8,24.9,403.0,763.41,572.47
2018,11,12,14,45,762.0,80.0,0.75,24.65,362.0,708.29,536.42
2018,11,12,15,0,733.0,76.0,0.7,24.4,321.0,648.02,495.83
2018,11,12,15,15,690.0,70.5,0.7,24.4,276.0,577.1,445.1
2018,11,12,15,30,647.0,65.0,0.7,24.4,231.0,508.48,393.73
2018,11,12,15,45,560.5,59.0,0.65,22.6,182.5,416.94,324.96
2018,11,12,16,0,474.0,53.0,0.6,20.8,134.0,332.78,258.6
2018,11,12,16,15,314.5,41.5,0.7,20.0,88.5,217.92,165.44
2018,11,12,16,30,155.0,30.0,0.8,19.2,43.0,119.31,75.57
2018,11,12,16,45,87.5,17.0,0.85,18.4,23.5,44.19,0.0
2018,11,12,17,0,20.0,4.0,0.9,17.6,4.0,0.0,0.0
2018,11,12,17,15,10.0,2.0,0.95,17.2,2.0,0.0,0.0
2018,11,12,17,30,0.0,0.0,1.0,16.8,0.0,0.0,0.0
2018,11,12,17,45,0.0,0.0,1.05,16.4,0.0,0.0,0.0
2018,11,12,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,11,12,18,15,0.0,0.0,1.15,15.7,0.0,0.0,0.0
2018,11,12,18,30,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,11,12,18,45,0.0,0.0,1.2,15.15,0.0,0.0,0.0
2018,11,12,19,0,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,11,12,19,15,0.0,0.0,1.2,14.75,0.0,0.0,0.0
2018,11,12,19,30,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,11,12,19,45,0.0,0.0,1.2,14.45,0.0,0.0,0.0
2018,11,12,20,0,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,11,12,20,15,0.0,0.0,1.2,14.15,0.0,0.0,0.0
2018,11,12,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,11,12,20,45,0.0,0.0,1.2,13.85,0.0,0.0,0.0
2018,11,12,21,0,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,11,12,21,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,11,12,21,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,11,12,21,45,0.0,0.0,1.2,13.15,0.0,0.0,0.0
2018,11,12,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,11,12,22,15,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,11,12,22,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,11,12,22,45,0.0,0.0,1.25,12.7,0.0,0.0,0.0
2018,11,12,23,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,11,12,23,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,11,12,23,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,11,12,23,45,0.0,0.0,1.3,12.35,0.0,0.0,0.0
2018,11,13,0,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,11,13,0,15,0.0,0.0,1.3,12.25,0.0,0.0,0.0
2018,11,13,0,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,11,13,0,45,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,11,13,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,11,13,1,15,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,11,13,1,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,11,13,1,45,0.0,0.0,1.35,11.65,0.0,0.0,0.0
2018,11,13,2,0,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,11,13,2,15,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,11,13,2,30,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,11,13,2,45,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,11,13,3,0,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,11,13,3,15,0.0,0.0,1.4,11.05,0.0,0.0,0.0
2018,11,13,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,11,13,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,11,13,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,11,13,4,15,0.0,0.0,1.4,10.95,0.0,0.0,0.0
2018,11,13,4,30,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,11,13,4,45,0.0,0.0,1.35,10.9,0.0,0.0,0.0
2018,11,13,5,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,11,13,5,15,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,11,13,5,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,11,13,5,45,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,11,13,6,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,11,13,6,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,11,13,6,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,11,13,6,45,8.0,7.5,1.25,11.25,8.0,8.44,0.0
2018,11,13,7,0,16.0,15.0,1.2,11.4,16.0,18.74,0.0
2018,11,13,7,15,11.0,31.0,1.15,11.8,32.0,35.62,22.37
2018,11,13,7,30,6.0,47.0,1.1,12.2,48.0,44.09,31.47
2018,11,13,7,45,22.0,65.5,1.05,12.65,70.5,76.77,59.95
2018,11,13,8,0,38.0,84.0,1.0,13.1,93.0,105.68,85.13
2018,11,13,8,15,31.0,90.0,1.15,13.8,98.0,105.59,85.13
2018,11,13,8,30,24.0,96.0,1.3,14.5,103.0,105.88,85.17
2018,11,13,8,45,41.0,124.0,1.45,15.2,138.5,149.47,121.79
2018,11,13,9,0,58.0,152.0,1.6,15.9,174.0,195.08,159.26
2018,11,13,9,15,95.0,169.5,1.65,16.5,209.5,245.67,200.72
2018,11,13,9,30,132.0,187.0,1.7,17.1,245.0,317.64,258.09
2018,11,13,9,45,211.5,194.0,1.75,17.75,294.5,399.43,323.01
2018,11,13,10,0,291.0,201.0,1.8,18.4,344.0,507.33,405.33
2018,11,13,10,15,198.0,214.5,2.05,19.25,314.0,420.85,335.86
2018,11,13,10,30,105.0,228.0,2.3,20.1,284.0,328.52,261.39
2018,11,13,10,45,182.0,237.0,2.5,21.0,337.5,438.94,347.85
2018,11,13,11,0,259.0,246.0,2.7,21.9,391.0,553.35,433.54
2018,11,13,11,15,288.5,237.5,2.6,22.25,401.5,575.86,449.28
2018,11,13,11,30,318.0,229.0,2.5,22.6,412.0,597.83,465.03
2018,11,13,11,45,187.0,228.5,2.45,22.95,336.0,439.12,343.7
2018,11,13,12,0,56.0,228.0,2.4,23.3,260.0,280.4,218.74
2018,11,13,12,15,233.5,218.0,2.25,23.15,350.5,497.81,389.76
2018,11,13,12,30,411.0,208.0,2.1,23.0,441.0,688.26,530.35
2018,11,13,12,45,478.0,188.5,1.95,22.85,453.0,727.3,557.78
2018,11,13,13,0,545.0,169.0,1.8,22.7,465.0,761.94,582.71
2018,11,13,13,15,375.0,189.0,1.7,22.4,389.0,585.45,454.77
2018,11,13,13,30,205.0,209.0,1.6,22.1,313.0,419.51,329.87
2018,11,13,13,45,157.5,202.5,1.45,21.8,280.0,364.08,287.88
2018,11,13,14,0,110.0,196.0,1.3,21.5,247.0,311.21,246.5
2018,11,13,14,15,98.0,173.0,1.1,21.15,215.5,252.77,201.54
2018,11,13,14,30,86.0,150.0,0.9,20.8,184.0,214.57,171.66
2018,11,13,14,45,165.5,138.0,0.7,20.45,195.5,276.42,222.73
2018,11,13,15,0,245.0,126.0,0.5,20.1,207.0,330.11,265.09
2018,11,13,15,15,191.5,112.0,0.5,20.1,170.0,267.15,214.35
2018,11,13,15,30,138.0,98.0,0.5,20.1,133.0,196.24,157.12
2018,11,13,15,45,103.5,80.0,0.45,19.2,103.5,150.54,119.56
2018,11,13,16,0,69.0,62.0,0.4,18.3,74.0,108.29,83.98
2018,11,13,16,15,47.5,45.0,0.4,18.05,52.0,77.13,56.77
2018,11,13,16,30,26.0,28.0,0.4,17.8,30.0,39.56,21.19
2018,11,13,16,45,21.0,15.5,0.4,17.55,16.5,19.63,0.0
2018,11,13,17,0,16.0,3.0,0.4,17.3,3.0,0.0,0.0
2018,11,13,17,15,8.0,1.5,0.45,17.05,1.5,0.0,0.0
2018,11,13,17,30,0.0,0.0,0.5,16.8,0.0,0.0,0.0
2018,11,13,17,45,0.0,0.0,0.55,16.6,0.0,0.0,0.0
2018,11,13,18,0,0.0,0.0,0.6,16.4,0.0,0.0,0.0
2018,11,13,18,15,0.0,0.0,0.6,16.2,0.0,0.0,0.0
2018,11,13,18,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2018,11,13,18,45,0.0,0.0,0.6,15.8,0.0,0.0,0.0
2018,11,13,19,0,0.0,0.0,0.6,15.6,0.0,0.0,0.0
2018,11,13,19,15,0.0,0.0,0.6,15.55,0.0,0.0,0.0
2018,11,13,19,30,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2018,11,13,19,45,0.0,0.0,0.6,15.45,0.0,0.0,0.0
2018,11,13,20,0,0.0,0.0,0.6,15.4,0.0,0.0,0.0
2018,11,13,20,15,0.0,0.0,0.6,15.35,0.0,0.0,0.0
2018,11,13,20,30,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,11,13,20,45,0.0,0.0,0.6,15.25,0.0,0.0,0.0
2018,11,13,21,0,0.0,0.0,0.6,15.2,0.0,0.0,0.0
2018,11,13,21,15,0.0,0.0,0.6,15.15,0.0,0.0,0.0
2018,11,13,21,30,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,11,13,21,45,0.0,0.0,0.65,15.05,0.0,0.0,0.0
2018,11,13,22,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,11,13,22,15,0.0,0.0,0.7,14.85,0.0,0.0,0.0
2018,11,13,22,30,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,11,13,22,45,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,11,13,23,0,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,11,13,23,15,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,11,13,23,30,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,11,13,23,45,0.0,0.0,0.75,13.9,0.0,0.0,0.0
2018,11,14,0,0,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,11,14,0,15,0.0,0.0,0.85,13.55,0.0,0.0,0.0
2018,11,14,0,30,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,11,14,0,45,0.0,0.0,0.95,13.2,0.0,0.0,0.0
2018,11,14,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,11,14,1,15,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,11,14,1,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,11,14,1,45,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,11,14,2,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,11,14,2,15,0.0,0.0,1.0,12.45,0.0,0.0,0.0
2018,11,14,2,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,11,14,2,45,0.0,0.0,1.05,12.2,0.0,0.0,0.0
2018,11,14,3,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,11,14,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,11,14,3,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,11,14,3,45,0.0,0.0,1.1,11.85,0.0,0.0,0.0
2018,11,14,4,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,11,14,4,15,0.0,0.0,1.05,11.8,0.0,0.0,0.0
2018,11,14,4,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,11,14,4,45,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,11,14,5,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,11,14,5,15,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,11,14,5,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,11,14,5,45,0.0,0.0,0.95,11.8,0.0,0.0,0.0
2018,11,14,6,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,11,14,6,15,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,11,14,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,11,14,6,45,29.0,8.0,0.85,12.1,9.5,15.53,0.0
2018,11,14,7,0,58.0,16.0,0.8,12.2,19.0,44.35,0.0
2018,11,14,7,15,140.5,32.0,0.8,12.95,48.5,120.88,86.28
2018,11,14,7,30,223.0,48.0,0.8,13.7,78.0,186.68,147.79
2018,11,14,7,45,360.5,55.5,0.8,14.45,126.0,280.9,227.79
2018,11,14,8,0,498.0,63.0,0.8,15.2,174.0,395.42,321.37
2018,11,14,8,15,521.0,73.5,0.95,15.95,211.5,448.86,364.69
2018,11,14,8,30,544.0,84.0,1.1,16.7,249.0,503.38,407.59
2018,11,14,8,45,660.5,79.0,1.2,17.45,307.0,610.47,488.85
2018,11,14,9,0,777.0,74.0,1.3,18.2,365.0,719.92,566.16
2018,11,14,9,15,809.0,75.5,1.2,19.1,405.0,779.92,603.19
2018,11,14,9,30,841.0,77.0,1.1,20.0,445.0,839.62,638.92
2018,11,14,9,45,854.5,80.0,1.05,20.95,476.0,884.07,663.68
2018,11,14,10,0,868.0,83.0,1.0,21.9,507.0,926.4,686.47
2018,11,14,10,15,879.0,84.0,0.9,22.45,531.5,961.51,704.14
2018,11,14,10,30,890.0,85.0,0.8,23.0,556.0,993.86,719.63
2018,11,14,10,45,897.0,86.0,0.7,23.55,573.0,1019.3,730.44
2018,11,14,11,0,904.0,87.0,0.6,24.1,590.0,1029.04,731.47
2018,11,14,11,15,907.0,87.0,0.55,24.4,599.0,1042.23,736.79
2018,11,14,11,30,910.0,87.0,0.5,24.7,608.0,1051.91,740.01
2018,11,14,11,45,910.5,87.5,0.45,25.0,609.5,1056.09,740.11
2018,11,14,12,0,911.0,88.0,0.4,25.3,611.0,1056.67,738.29
2018,11,14,12,15,905.0,88.5,0.45,25.4,603.0,1047.0,733.65
2018,11,14,12,30,899.0,89.0,0.5,25.5,595.0,1046.51,734.85
2018,11,14,12,45,889.5,89.5,0.6,25.6,580.0,1026.17,725.23
2018,11,14,13,0,880.0,90.0,0.7,25.7,565.0,1002.55,713.81
2018,11,14,13,15,869.5,88.5,0.75,25.6,542.5,972.39,697.67
2018,11,14,13,30,859.0,87.0,0.8,25.5,520.0,939.37,679.62
2018,11,14,13,45,843.5,85.5,0.9,25.45,490.5,899.14,657.45
2018,11,14,14,0,828.0,84.0,1.0,25.4,461.0,856.74,633.32
2018,11,14,14,15,805.5,81.5,1.1,25.1,425.5,805.35,603.04
2018,11,14,14,30,783.0,79.0,1.2,24.8,390.0,752.83,570.99
2018,11,14,14,45,751.0,75.5,1.25,24.5,349.0,691.11,530.77
2018,11,14,15,0,719.0,72.0,1.3,24.2,308.0,634.86,493.1
2018,11,14,15,15,676.0,67.0,1.3,24.2,264.5,565.34,442.1
2018,11,14,15,30,633.0,62.0,1.3,24.2,221.0,498.14,390.47
2018,11,14,15,45,559.5,55.5,1.1,22.1,175.5,414.38,325.98
2018,11,14,16,0,486.0,49.0,0.9,20.0,130.0,336.87,263.41
2018,11,14,16,15,345.5,39.0,0.95,19.05,87.5,231.49,176.09
2018,11,14,16,30,205.0,29.0,1.0,18.1,45.0,138.38,82.9
2018,11,14,16,45,109.5,15.5,1.1,17.1,23.5,51.12,0.0
2018,11,14,17,0,14.0,2.0,1.2,16.1,2.0,0.0,0.0
2018,11,14,17,15,7.0,1.0,1.2,15.7,1.0,0.0,0.0
2018,11,14,17,30,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,11,14,17,45,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,11,14,18,0,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,11,14,18,15,0.0,0.0,1.15,14.25,0.0,0.0,0.0
2018,11,14,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,11,14,18,45,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,11,14,19,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,11,14,19,15,0.0,0.0,1.05,13.45,0.0,0.0,0.0
2018,11,14,19,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,11,14,19,45,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,11,14,20,0,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,11,14,20,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2018,11,14,20,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,11,14,20,45,0.0,0.0,0.9,12.85,0.0,0.0,0.0
2018,11,14,21,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,11,14,21,15,0.0,0.0,0.9,12.75,0.0,0.0,0.0
2018,11,14,21,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,11,14,21,45,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,11,14,22,0,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,11,14,22,15,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,11,14,22,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,11,14,22,45,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,11,14,23,0,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,11,14,23,15,0.0,0.0,0.9,12.75,0.0,0.0,0.0
2018,11,14,23,30,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,11,14,23,45,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,11,15,0,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,11,15,0,15,0.0,0.0,0.9,12.75,0.0,0.0,0.0
2018,11,15,0,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,11,15,0,45,0.0,0.0,0.9,12.65,0.0,0.0,0.0
2018,11,15,1,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,11,15,1,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,11,15,1,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,11,15,1,45,0.0,0.0,0.9,12.35,0.0,0.0,0.0
2018,11,15,2,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,11,15,2,15,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,11,15,2,30,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,11,15,2,45,0.0,0.0,0.95,12.05,0.0,0.0,0.0
2018,11,15,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,11,15,3,15,0.0,0.0,1.0,11.85,0.0,0.0,0.0
2018,11,15,3,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,11,15,3,45,0.0,0.0,1.05,11.6,0.0,0.0,0.0
2018,11,15,4,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,11,15,4,15,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,11,15,4,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,11,15,4,45,0.0,0.0,1.15,11.1,0.0,0.0,0.0
2018,11,15,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,11,15,5,15,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,11,15,5,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,11,15,5,45,0.0,0.0,1.25,10.65,0.0,0.0,0.0
2018,11,15,6,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,11,15,6,15,0.0,0.0,1.25,10.65,0.0,0.0,0.0
2018,11,15,6,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,11,15,6,45,24.5,8.0,1.2,10.9,9.0,14.11,0.0
2018,11,15,7,0,49.0,16.0,1.2,11.0,18.0,30.85,0.0
2018,11,15,7,15,139.5,31.5,1.15,11.8,48.0,120.56,84.82
2018,11,15,7,30,230.0,47.0,1.1,12.6,78.0,189.39,150.48
2018,11,15,7,45,241.0,62.5,1.05,13.45,105.5,225.51,183.57
2018,11,15,8,0,252.0,78.0,1.0,14.3,133.0,249.14,205.07
2018,11,15,8,15,308.0,89.5,1.1,15.05,171.5,325.05,267.99
2018,11,15,8,30,364.0,101.0,1.2,15.8,210.0,392.42,322.26
2018,11,15,8,45,420.5,107.5,1.35,16.55,250.5,458.8,374.53
2018,11,15,9,0,477.0,114.0,1.5,17.3,291.0,529.09,428.32
2018,11,15,9,15,518.0,121.0,1.45,18.1,330.5,590.62,472.56
2018,11,15,9,30,559.0,128.0,1.4,18.9,370.0,653.73,516.06
2018,11,15,9,45,513.0,147.0,1.3,19.7,381.5,654.77,512.46
2018,11,15,10,0,467.0,166.0,1.2,20.5,393.0,650.83,505.38
2018,11,15,10,15,467.0,176.0,1.25,21.15,412.0,675.68,521.39
2018,11,15,10,30,467.0,186.0,1.3,21.8,431.0,698.71,535.66
2018,11,15,10,45,515.5,177.0,1.35,22.45,455.5,746.07,568.08
2018,11,15,11,0,564.0,168.0,1.4,23.1,480.0,792.58,598.48
2018,11,15,11,15,583.0,165.5,1.35,23.4,492.5,815.65,611.93
2018,11,15,11,30,602.0,163.0,1.3,23.7,505.0,847.27,631.26
2018,11,15,11,45,671.0,148.5,1.3,24.0,530.5,904.67,667.91
2018,11,15,12,0,740.0,134.0,1.3,24.3,556.0,958.27,701.2
2018,11,15,12,15,762.0,130.5,1.2,24.4,561.0,972.94,708.2
2018,11,15,12,30,784.0,127.0,1.1,24.5,566.0,984.1,713.42
2018,11,15,12,45,780.0,124.5,1.0,24.6,552.0,966.79,700.72
2018,11,15,13,0,776.0,122.0,0.9,24.7,538.0,946.42,686.57
2018,11,15,13,15,759.5,120.0,0.75,24.7,514.0,911.67,662.67
2018,11,15,13,30,743.0,118.0,0.6,24.7,490.0,874.65,637.49
2018,11,15,13,45,725.5,114.5,0.5,24.65,460.5,832.98,610.34
2018,11,15,14,0,708.0,111.0,0.4,24.6,431.0,789.65,581.99
2018,11,15,14,15,628.5,113.0,0.4,24.4,381.0,698.53,523.19
2018,11,15,14,30,549.0,115.0,0.4,24.2,331.0,610.22,464.54
2018,11,15,14,45,521.0,108.0,0.4,23.95,296.0,549.83,423.48
2018,11,15,15,0,493.0,101.0,0.4,23.7,261.0,498.08,386.71
2018,11,15,15,15,464.0,89.0,0.4,23.7,223.0,441.01,344.39
2018,11,15,15,30,435.0,77.0,0.4,23.7,185.0,385.7,301.85
2018,11,15,15,45,396.5,66.5,0.5,21.85,150.0,328.9,258.71
2018,11,15,16,0,358.0,56.0,0.6,20.0,115.0,275.75,215.72
2018,11,15,16,15,271.0,42.0,0.7,19.25,78.5,199.56,151.13
2018,11,15,16,30,184.0,28.0,0.8,18.5,42.0,128.28,73.24
2018,11,15,16,45,97.5,15.0,0.85,17.75,22.0,46.63,0.0
2018,11,15,17,0,11.0,2.0,0.9,17.0,2.0,0.0,0.0
2018,11,15,17,15,5.5,1.0,0.9,16.75,1.0,0.0,0.0
2018,11,15,17,30,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,11,15,17,45,0.0,0.0,0.95,16.2,0.0,0.0,0.0
2018,11,15,18,0,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,11,15,18,15,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,11,15,18,30,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,11,15,18,45,0.0,0.0,0.95,15.3,0.0,0.0,0.0
2018,11,15,19,0,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,11,15,19,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,11,15,19,30,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,11,15,19,45,0.0,0.0,0.85,14.8,0.0,0.0,0.0
2018,11,15,20,0,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,11,15,20,15,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,11,15,20,30,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,11,15,20,45,0.0,0.0,0.75,14.4,0.0,0.0,0.0
2018,11,15,21,0,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,11,15,21,15,0.0,0.0,0.7,14.25,0.0,0.0,0.0
2018,11,15,21,30,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,11,15,21,45,0.0,0.0,0.7,14.15,0.0,0.0,0.0
2018,11,15,22,0,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,11,15,22,15,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,11,15,22,30,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,11,15,22,45,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,11,15,23,0,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,11,15,23,15,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,11,15,23,30,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,11,15,23,45,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,11,16,0,0,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,11,16,0,15,0.0,0.0,0.7,14.15,0.0,0.0,0.0
2018,11,16,0,30,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,11,16,0,45,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,11,16,1,0,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,11,16,1,15,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,11,16,1,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,11,16,1,45,0.0,0.0,0.7,13.85,0.0,0.0,0.0
2018,11,16,2,0,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,11,16,2,15,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,11,16,2,30,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,11,16,2,45,0.0,0.0,0.75,13.4,0.0,0.0,0.0
2018,11,16,3,0,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,11,16,3,15,0.0,0.0,0.85,13.25,0.0,0.0,0.0
2018,11,16,3,30,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,11,16,3,45,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,11,16,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,11,16,4,15,0.0,0.0,0.95,12.9,0.0,0.0,0.0
2018,11,16,4,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,11,16,4,45,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,11,16,5,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,11,16,5,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2018,11,16,5,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,11,16,5,45,0.0,0.0,1.1,12.25,0.0,0.0,0.0
2018,11,16,6,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,11,16,6,15,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,11,16,6,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,11,16,6,45,22.5,7.5,1.1,12.1,8.5,5.9,0.0
2018,11,16,7,0,45.0,15.0,1.1,12.1,17.0,28.59,0.0
2018,11,16,7,15,145.5,30.5,1.2,12.8,47.5,121.51,83.09
2018,11,16,7,30,246.0,46.0,1.3,13.5,78.0,196.46,155.38
2018,11,16,7,45,365.0,54.5,1.35,14.2,123.0,283.01,230.16
2018,11,16,8,0,484.0,63.0,1.4,14.9,168.0,387.24,317.02
2018,11,16,8,15,451.0,78.5,1.45,15.55,193.0,404.19,331.87
2018,11,16,8,30,418.0,94.0,1.5,16.2,218.0,421.8,346.08
2018,11,16,8,45,526.5,94.5,1.55,16.85,273.0,528.86,430.07
2018,11,16,9,0,635.0,95.0,1.6,17.5,328.0,638.87,511.93
2018,11,16,9,15,689.5,94.5,1.6,18.45,371.0,709.91,560.04
2018,11,16,9,30,744.0,94.0,1.6,19.4,414.0,782.43,607.85
2018,11,16,9,45,758.0,98.5,1.65,20.3,444.5,826.25,634.87
2018,11,16,10,0,772.0,103.0,1.7,21.2,475.0,868.31,660.47
2018,11,16,10,15,785.5,104.5,1.65,21.75,499.0,904.17,681.19
2018,11,16,10,30,799.0,106.0,1.6,22.3,523.0,930.58,695.36
2018,11,16,10,45,808.0,107.5,1.55,22.9,540.5,957.12,709.4
2018,11,16,11,0,817.0,109.0,1.5,23.5,558.0,980.72,721.39
2018,11,16,11,15,821.5,110.0,1.45,23.95,567.5,996.12,728.48
2018,11,16,11,30,826.0,111.0,1.4,24.4,577.0,1008.21,733.61
2018,11,16,11,45,827.5,110.5,1.35,24.85,578.5,1012.16,733.69
2018,11,16,12,0,829.0,110.0,1.3,25.3,580.0,1012.67,731.85
2018,11,16,12,15,824.5,110.5,1.3,25.45,573.5,1004.74,726.61
2018,11,16,12,30,820.0,111.0,1.3,25.6,567.0,993.45,719.52
2018,11,16,12,45,811.5,110.5,1.25,25.75,552.5,973.75,706.44
2018,11,16,13,0,803.0,110.0,1.2,25.9,538.0,950.98,691.62
2018,11,16,13,15,793.5,107.5,1.2,25.85,516.5,929.59,679.15
2018,11,16,13,30,784.0,105.0,1.2,25.8,495.0,897.94,660.01
2018,11,16,13,45,769.0,102.0,1.2,25.75,466.5,858.22,635.53
2018,11,16,14,0,754.0,99.0,1.2,25.7,438.0,816.6,609.57
2018,11,16,14,15,732.0,95.0,1.15,25.4,403.5,766.2,577.2
2018,11,16,14,30,710.0,91.0,1.1,25.1,369.0,714.94,543.7
2018,11,16,14,45,679.0,86.5,1.1,24.85,330.0,655.64,504.14
2018,11,16,15,0,648.0,82.0,1.1,24.6,291.0,596.83,463.47
2018,11,16,15,15,602.5,75.5,1.1,24.6,248.5,526.86,411.64
2018,11,16,15,30,557.0,69.0,1.1,24.6,206.0,459.53,359.87
2018,11,16,15,45,486.5,60.5,0.85,22.5,162.5,378.76,297.25
2018,11,16,16,0,416.0,52.0,0.6,20.4,119.0,304.04,236.71
2018,11,16,16,15,305.0,40.0,0.6,19.6,80.5,214.13,161.3
2018,11,16,16,30,194.0,28.0,0.6,18.8,42.0,132.43,71.78
2018,11,16,16,45,103.5,15.0,0.65,18.0,22.0,48.95,0.0
2018,11,16,17,0,13.0,2.0,0.7,17.2,2.0,0.0,0.0
2018,11,16,17,15,6.5,1.0,0.7,16.85,1.0,0.0,0.0
2018,11,16,17,30,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2018,11,16,17,45,0.0,0.0,0.7,16.2,0.0,0.0,0.0
2018,11,16,18,0,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,11,16,18,15,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,11,16,18,30,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2018,11,16,18,45,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,11,16,19,0,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,11,16,19,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,11,16,19,30,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,11,16,19,45,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,11,16,20,0,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,11,16,20,15,0.0,0.0,0.65,14.55,0.0,0.0,0.0
2018,11,16,20,30,0.0,0.0,0.6,14.4,0.0,0.0,0.0
2018,11,16,20,45,0.0,0.0,0.55,14.3,0.0,0.0,0.0
2018,11,16,21,0,0.0,0.0,0.5,14.2,0.0,0.0,0.0
2018,11,16,21,15,0.0,0.0,0.5,14.2,0.0,0.0,0.0
2018,11,16,21,30,0.0,0.0,0.5,14.2,0.0,0.0,0.0
2018,11,16,21,45,0.0,0.0,0.45,14.2,0.0,0.0,0.0
2018,11,16,22,0,0.0,0.0,0.4,14.2,0.0,0.0,0.0
2018,11,16,22,15,0.0,0.0,0.4,14.1,0.0,0.0,0.0
2018,11,16,22,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2018,11,16,22,45,0.0,0.0,0.35,13.9,0.0,0.0,0.0
2018,11,16,23,0,0.0,0.0,0.3,13.8,0.0,0.0,0.0
2018,11,16,23,15,0.0,0.0,0.35,13.6,0.0,0.0,0.0
2018,11,16,23,30,0.0,0.0,0.4,13.4,0.0,0.0,0.0
2018,11,16,23,45,0.0,0.0,0.45,13.25,0.0,0.0,0.0
2018,11,17,0,0,0.0,0.0,0.5,13.1,0.0,0.0,0.0
2018,11,17,0,15,0.0,0.0,0.55,12.9,0.0,0.0,0.0
2018,11,17,0,30,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,11,17,0,45,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2018,11,17,1,0,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,11,17,1,15,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,11,17,1,30,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,11,17,1,45,0.0,0.0,0.7,11.95,0.0,0.0,0.0
2018,11,17,2,0,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,11,17,2,15,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,11,17,2,30,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,11,17,2,45,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,11,17,3,0,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,11,17,3,15,0.0,0.0,0.65,11.35,0.0,0.0,0.0
2018,11,17,3,30,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,11,17,3,45,0.0,0.0,0.6,11.25,0.0,0.0,0.0
2018,11,17,4,0,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,11,17,4,15,0.0,0.0,0.6,11.05,0.0,0.0,0.0
2018,11,17,4,30,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,11,17,4,45,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,11,17,5,0,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,11,17,5,15,0.0,0.0,0.65,10.65,0.0,0.0,0.0
2018,11,17,5,30,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,11,17,5,45,0.0,0.0,0.7,10.55,0.0,0.0,0.0
2018,11,17,6,0,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,11,17,6,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2018,11,17,6,30,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,11,17,6,45,19.0,7.5,0.8,10.5,8.0,0.0,0.0
2018,11,17,7,0,38.0,15.0,0.8,10.5,16.0,25.99,0.0
2018,11,17,7,15,157.5,30.5,0.9,11.1,48.5,126.08,84.2
2018,11,17,7,30,277.0,46.0,1.0,11.7,81.0,212.1,168.26
2018,11,17,7,45,372.5,55.5,1.1,12.25,122.5,288.79,235.71
2018,11,17,8,0,468.0,65.0,1.2,12.8,164.0,379.56,312.46
2018,11,17,8,15,466.0,78.0,1.3,13.4,195.5,413.52,341.5
2018,11,17,8,30,464.0,91.0,1.4,14.0,227.0,450.24,371.41
2018,11,17,8,45,560.5,91.5,1.5,14.55,279.0,550.79,450.57
2018,11,17,9,0,657.0,92.0,1.6,15.1,331.0,652.67,526.73
2018,11,17,9,15,704.5,92.5,1.65,15.95,372.0,719.83,572.95
2018,11,17,9,30,752.0,93.0,1.7,16.8,413.0,788.04,618.84
2018,11,17,9,45,790.5,89.5,1.75,17.65,447.5,838.19,650.79
2018,11,17,10,0,829.0,86.0,1.8,18.5,482.0,894.04,686.15
2018,11,17,10,15,841.0,87.5,1.85,19.2,506.5,929.75,707.5
2018,11,17,10,30,853.0,89.0,1.9,19.9,531.0,962.9,727.12
2018,11,17,10,45,861.5,89.5,1.95,20.6,548.0,988.59,741.67
2018,11,17,11,0,870.0,90.0,2.0,21.3,565.0,1011.19,754.23
2018,11,17,11,15,846.5,97.0,2.05,21.6,565.5,1006.19,749.92
2018,11,17,11,30,823.0,104.0,2.1,21.9,566.0,997.1,743.41
2018,11,17,11,45,745.5,123.5,2.1,22.25,543.0,952.03,712.52
2018,11,17,12,0,668.0,143.0,2.1,22.6,520.0,895.34,674.04
2018,11,17,12,15,667.5,141.0,2.1,22.7,514.0,889.32,670.48
2018,11,17,12,30,667.0,139.0,2.1,22.8,508.0,880.44,664.6
2018,11,17,12,45,693.5,132.0,2.1,22.9,507.0,889.95,671.38
2018,11,17,13,0,720.0,125.0,2.1,23.0,506.0,895.76,675.62
2018,11,17,13,15,610.0,144.0,2.1,22.9,458.0,795.49,607.81
2018,11,17,13,30,500.0,163.0,2.1,22.8,410.0,689.11,534.06
2018,11,17,13,45,493.5,154.0,2.1,22.7,386.0,658.13,513.62
2018,11,17,14,0,487.0,145.0,2.1,22.6,362.0,625.77,491.26
2018,11,17,14,15,541.5,124.0,2.05,22.3,348.0,629.61,496.28
2018,11,17,14,30,596.0,103.0,2.0,22.0,334.0,636.99,502.9
2018,11,17,14,45,619.0,91.0,1.95,21.75,309.0,615.37,487.91
2018,11,17,15,0,642.0,79.0,1.9,21.5,284.0,589.93,469.68
2018,11,17,15,15,531.0,77.0,1.9,21.5,230.5,480.67,385.36
2018,11,17,15,30,420.0,75.0,1.9,21.5,177.0,375.5,302.02
