Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,27,16,30,28.0,16.0,0.8,15.4,18.0,30.74,0.0
2018,11,27,16,45,14.0,8.0,0.85,15.1,9.0,11.6,0.0
2018,11,27,17,0,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,11,27,17,15,0.0,0.0,0.85,14.8,0.0,0.0,0.0
2018,11,27,17,30,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,11,27,17,45,0.0,0.0,0.8,14.75,0.0,0.0,0.0
2018,11,27,18,0,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,11,27,18,15,0.0,0.0,0.75,14.75,0.0,0.0,0.0
2018,11,27,18,30,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,11,27,18,45,0.0,0.0,0.6,14.85,0.0,0.0,0.0
2018,11,27,19,0,0.0,0.0,0.5,14.9,0.0,0.0,0.0
2018,11,27,19,15,0.0,0.0,0.45,14.9,0.0,0.0,0.0
2018,11,27,19,30,0.0,0.0,0.4,14.9,0.0,0.0,0.0
2018,11,27,19,45,0.0,0.0,0.3,14.95,0.0,0.0,0.0
2018,11,27,20,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2018,11,27,20,15,0.0,0.0,0.25,14.9,0.0,0.0,0.0
2018,11,27,20,30,0.0,0.0,0.3,14.8,0.0,0.0,0.0
2018,11,27,20,45,0.0,0.0,0.35,14.7,0.0,0.0,0.0
2018,11,27,21,0,0.0,0.0,0.4,14.6,0.0,0.0,0.0
2018,11,27,21,15,0.0,0.0,0.45,14.5,0.0,0.0,0.0
2018,11,27,21,30,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,11,27,21,45,0.0,0.0,0.5,14.25,0.0,0.0,0.0
2018,11,27,22,0,0.0,0.0,0.5,14.1,0.0,0.0,0.0
2018,11,27,22,15,0.0,0.0,0.55,14.05,0.0,0.0,0.0
2018,11,27,22,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2018,11,27,22,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2018,11,27,23,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2018,11,27,23,15,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,11,27,23,30,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,11,27,23,45,0.0,0.0,0.85,13.75,0.0,0.0,0.0
2018,11,28,0,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,11,28,0,15,0.0,0.0,0.95,13.7,0.0,0.0,0.0
2018,11,28,0,30,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,11,28,0,45,0.0,0.0,1.0,13.65,0.0,0.0,0.0
2018,11,28,1,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,11,28,1,15,0.0,0.0,1.05,13.6,0.0,0.0,0.0
2018,11,28,1,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,11,28,1,45,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,11,28,2,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,11,28,2,15,0.0,0.0,1.15,13.6,0.0,0.0,0.0
2018,11,28,2,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,11,28,2,45,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,11,28,3,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,11,28,3,15,0.0,0.0,1.2,13.65,0.0,0.0,0.0
2018,11,28,3,30,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,11,28,3,45,0.0,0.0,1.2,13.75,0.0,0.0,0.0
2018,11,28,4,0,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,11,28,4,15,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,11,28,4,30,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,11,28,4,45,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,11,28,5,0,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,11,28,5,15,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,11,28,5,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,11,28,5,45,0.0,0.0,0.95,13.8,0.0,0.0,0.0
2018,11,28,6,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,11,28,6,15,0.0,0.0,0.85,13.9,0.0,0.0,0.0
2018,11,28,6,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,11,28,6,45,0.0,0.5,0.75,14.05,0.5,0.0,0.0
2018,11,28,7,0,0.0,1.0,0.7,14.1,1.0,0.79,0.0
2018,11,28,7,15,0.0,3.0,0.8,14.35,3.0,2.27,0.0
2018,11,28,7,30,0.0,5.0,0.9,14.6,5.0,3.78,0.0
2018,11,28,7,45,0.0,6.5,0.95,14.85,6.5,4.92,0.0
2018,11,28,8,0,0.0,8.0,1.0,15.1,8.0,6.06,0.0
2018,11,28,8,15,0.0,9.5,1.0,15.2,9.5,7.2,0.51
2018,11,28,8,30,0.0,11.0,1.0,15.3,11.0,8.35,1.52
2018,11,28,8,45,0.0,22.5,1.0,15.35,22.5,17.12,9.08
2018,11,28,9,0,0.0,34.0,1.0,15.4,34.0,25.93,16.62
2018,11,28,9,15,0.0,26.0,1.1,15.5,26.0,19.81,11.34
2018,11,28,9,30,0.0,18.0,1.2,15.6,18.0,13.71,6.09
2018,11,28,9,45,0.0,23.0,1.25,15.7,23.0,17.54,9.34
2018,11,28,10,0,0.0,28.0,1.3,15.8,28.0,21.37,12.57
2018,11,28,10,15,0.0,27.5,1.15,15.95,27.5,21.0,12.21
2018,11,28,10,30,0.0,27.0,1.0,16.1,27.0,20.62,11.87
2018,11,28,10,45,0.5,39.0,0.8,16.2,39.5,30.33,20.08
2018,11,28,11,0,1.0,51.0,0.6,16.3,52.0,40.07,28.28
2018,11,28,11,15,0.5,55.5,0.5,16.4,56.0,43.06,30.71
2018,11,28,11,30,0.0,60.0,0.4,16.5,60.0,46.03,33.15
2018,11,28,11,45,0.0,59.5,0.3,16.6,59.5,45.65,32.8
2018,11,28,12,0,0.0,59.0,0.2,16.7,59.0,45.26,32.48
2018,11,28,12,15,0.5,76.5,0.35,16.9,77.0,59.3,44.17
2018,11,28,12,30,1.0,94.0,0.5,17.1,95.0,73.96,56.28
2018,11,28,12,45,5.5,102.0,0.6,17.3,105.0,85.56,66.06
2018,11,28,13,0,10.0,110.0,0.7,17.5,115.0,97.29,75.92
2018,11,28,13,15,17.0,125.5,0.9,17.45,133.5,118.68,93.9
2018,11,28,13,30,24.0,141.0,1.1,17.4,152.0,154.94,123.92
2018,11,28,13,45,25.0,144.5,1.35,17.35,155.5,160.53,128.68
2018,11,28,14,0,26.0,148.0,1.6,17.3,159.0,166.71,134.04
2018,11,28,14,15,144.0,133.0,1.65,17.25,186.0,268.3,220.78
2018,11,28,14,30,262.0,118.0,1.7,17.2,213.0,360.59,297.2
2018,11,28,14,45,332.5,105.0,1.75,17.1,212.5,409.76,336.76
2018,11,28,15,0,403.0,92.0,1.8,17.0,212.0,431.51,354.54
2018,11,28,15,15,252.0,89.0,1.8,17.0,160.0,288.86,238.01
2018,11,28,15,30,101.0,86.0,1.8,17.0,108.0,166.22,134.89
2018,11,28,15,45,89.0,67.5,1.6,16.45,84.0,133.87,107.24
2018,11,28,16,0,77.0,49.0,1.4,15.9,60.0,102.27,79.42
2018,11,28,16,15,78.0,33.5,1.4,15.65,41.0,92.37,66.52
2018,11,28,16,30,79.0,18.0,1.4,15.4,22.0,62.06,0.0
2018,11,28,16,45,39.5,9.0,1.45,15.15,11.0,22.13,0.0
2018,11,28,17,0,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,11,28,17,15,0.0,0.0,1.55,14.85,0.0,0.0,0.0
2018,11,28,17,30,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,11,28,17,45,0.0,0.0,1.65,14.7,0.0,0.0,0.0
2018,11,28,18,0,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,11,28,18,15,0.0,0.0,1.75,14.6,0.0,0.0,0.0
2018,11,28,18,30,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,11,28,18,45,0.0,0.0,1.85,14.55,0.0,0.0,0.0
2018,11,28,19,0,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,11,28,19,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,11,28,19,30,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,11,28,19,45,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,11,28,20,0,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,11,28,20,15,0.0,0.0,2.5,14.65,0.0,0.0,0.0
2018,11,28,20,30,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,11,28,20,45,0.0,0.0,2.9,14.95,0.0,0.0,0.0
2018,11,28,21,0,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,11,28,21,15,0.0,0.0,3.25,15.2,0.0,0.0,0.0
2018,11,28,21,30,0.0,0.0,3.4,15.3,0.0,0.0,0.0
2018,11,28,21,45,0.0,0.0,3.6,15.45,0.0,0.0,0.0
2018,11,28,22,0,0.0,0.0,3.8,15.6,0.0,0.0,0.0
2018,11,28,22,15,0.0,0.0,3.95,15.7,0.0,0.0,0.0
2018,11,28,22,30,0.0,0.0,4.1,15.8,0.0,0.0,0.0
2018,11,28,22,45,0.0,0.0,4.3,15.9,0.0,0.0,0.0
2018,11,28,23,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2018,11,28,23,15,0.0,0.0,4.8,15.95,0.0,0.0,0.0
2018,11,28,23,30,0.0,0.0,5.1,15.9,0.0,0.0,0.0
2018,11,28,23,45,0.0,0.0,5.4,15.9,0.0,0.0,0.0
2018,11,29,0,0,0.0,0.0,5.7,15.9,0.0,0.0,0.0
2018,11,29,0,15,0.0,0.0,5.8,15.7,0.0,0.0,0.0
2018,11,29,0,30,0.0,0.0,5.9,15.5,0.0,0.0,0.0
2018,11,29,0,45,0.0,0.0,5.95,15.3,0.0,0.0,0.0
2018,11,29,1,0,0.0,0.0,6.0,15.1,0.0,0.0,0.0
2018,11,29,1,15,0.0,0.0,5.9,15.05,0.0,0.0,0.0
2018,11,29,1,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2018,11,29,1,45,0.0,0.0,5.65,14.9,0.0,0.0,0.0
2018,11,29,2,0,0.0,0.0,5.5,14.8,0.0,0.0,0.0
2018,11,29,2,15,0.0,0.0,5.5,14.75,0.0,0.0,0.0
2018,11,29,2,30,0.0,0.0,5.5,14.7,0.0,0.0,0.0
2018,11,29,2,45,0.0,0.0,5.45,14.6,0.0,0.0,0.0
2018,11,29,3,0,0.0,0.0,5.4,14.5,0.0,0.0,0.0
2018,11,29,3,15,0.0,0.0,5.3,14.35,0.0,0.0,0.0
2018,11,29,3,30,0.0,0.0,5.2,14.2,0.0,0.0,0.0
2018,11,29,3,45,0.0,0.0,5.1,14.05,0.0,0.0,0.0
2018,11,29,4,0,0.0,0.0,5.0,13.9,0.0,0.0,0.0
2018,11,29,4,15,0.0,0.0,4.9,13.8,0.0,0.0,0.0
2018,11,29,4,30,0.0,0.0,4.8,13.7,0.0,0.0,0.0
2018,11,29,4,45,0.0,0.0,4.7,13.6,0.0,0.0,0.0
2018,11,29,5,0,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2018,11,29,5,15,0.0,0.0,4.6,13.45,0.0,0.0,0.0
2018,11,29,5,30,0.0,0.0,4.6,13.4,0.0,0.0,0.0
2018,11,29,5,45,0.0,0.0,4.55,13.35,0.0,0.0,0.0
2018,11,29,6,0,0.0,0.0,4.5,13.3,0.0,0.0,0.0
2018,11,29,6,15,0.0,0.0,4.55,13.3,0.0,0.0,0.0
2018,11,29,6,30,0.0,0.0,4.6,13.3,0.0,0.0,0.0
2018,11,29,6,45,0.0,0.5,4.65,13.3,0.5,0.0,0.0
2018,11,29,7,0,0.0,1.0,4.7,13.3,1.0,0.79,0.0
2018,11,29,7,15,0.0,5.5,4.8,13.4,5.5,4.16,0.0
2018,11,29,7,30,0.0,10.0,4.9,13.5,10.0,7.58,0.07
2018,11,29,7,45,0.0,13.0,4.95,13.65,13.0,9.86,2.55
2018,11,29,8,0,0.0,16.0,5.0,13.8,16.0,12.15,4.65
2018,11,29,8,15,0.0,13.0,5.2,13.9,13.0,9.86,2.79
2018,11,29,8,30,0.0,10.0,5.4,14.0,10.0,7.59,0.87
2018,11,29,8,45,0.0,12.0,5.6,14.1,12.0,9.11,2.19
2018,11,29,9,0,0.0,14.0,5.8,14.2,14.0,10.64,3.5
2018,11,29,9,15,1.5,41.5,5.9,14.2,42.0,32.91,22.67
2018,11,29,9,30,3.0,69.0,6.0,14.2,70.0,55.47,41.94
2018,11,29,9,45,6.0,75.5,6.05,14.2,78.0,63.25,48.62
2018,11,29,10,0,9.0,82.0,6.1,14.2,86.0,71.46,55.64
2018,11,29,10,15,29.5,82.5,6.05,14.2,96.5,98.59,79.47
2018,11,29,10,30,50.0,83.0,6.0,14.2,107.0,133.24,109.46
2018,11,29,10,45,25.5,75.5,5.9,14.2,88.0,89.05,71.07
2018,11,29,11,0,1.0,68.0,5.8,14.2,69.0,53.2,39.54
2018,11,29,11,15,5.5,84.5,5.55,14.15,87.5,70.53,54.38
2018,11,29,11,30,10.0,101.0,5.3,14.1,106.0,89.22,70.29
2018,11,29,11,45,65.5,98.5,5.1,14.1,133.0,168.82,139.51
2018,11,29,12,0,121.0,96.0,4.9,14.1,160.0,240.11,200.69
2018,11,29,12,15,85.5,110.5,4.85,14.1,155.5,202.3,167.84
2018,11,29,12,30,50.0,125.0,4.8,14.1,151.0,163.59,134.2
2018,11,29,12,45,63.0,124.0,4.8,14.05,156.0,193.68,159.85
2018,11,29,13,0,76.0,123.0,4.8,14.0,161.0,204.58,169.54
2018,11,29,13,15,136.0,155.5,4.75,14.0,220.0,299.67,249.94
2018,11,29,13,30,196.0,188.0,4.7,14.0,279.0,394.47,328.33
2018,11,29,13,45,139.5,149.5,4.65,13.95,212.5,290.87,242.86
2018,11,29,14,0,83.0,111.0,4.6,13.9,146.0,191.48,159.43
2018,11,29,14,15,90.5,89.5,4.5,13.85,125.0,170.97,142.98
2018,11,29,14,30,98.0,68.0,4.4,13.8,104.0,163.79,137.35
2018,11,29,14,45,74.5,66.0,4.3,13.75,91.5,126.36,104.94
2018,11,29,15,0,51.0,64.0,4.2,13.7,79.0,104.59,85.58
2018,11,29,15,15,53.0,48.5,4.2,13.7,62.0,86.87,70.33
2018,11,29,15,30,55.0,33.0,4.2,13.7,45.0,68.99,54.71
2018,11,29,15,45,97.5,33.5,3.7,13.45,49.5,102.88,83.28
2018,11,29,16,0,140.0,34.0,3.2,13.2,54.0,138.82,111.21
2018,11,29,16,15,78.5,22.5,3.15,13.05,33.0,74.05,52.84
2018,11,29,16,30,17.0,11.0,3.1,12.9,12.0,19.1,0.0
2018,11,29,16,45,8.5,5.5,3.0,12.7,6.0,7.58,0.0
2018,11,29,17,0,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,11,29,17,15,0.0,0.0,3.05,12.55,0.0,0.0,0.0
2018,11,29,17,30,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,11,29,17,45,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,11,29,18,0,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,11,29,18,15,0.0,0.0,3.5,12.45,0.0,0.0,0.0
2018,11,29,18,30,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,11,29,18,45,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,11,29,19,0,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,11,29,19,15,0.0,0.0,3.9,12.05,0.0,0.0,0.0
2018,11,29,19,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2018,11,29,19,45,0.0,0.0,4.05,11.95,0.0,0.0,0.0
2018,11,29,20,0,0.0,0.0,4.1,11.9,0.0,0.0,0.0
2018,11,29,20,15,0.0,0.0,4.15,11.85,0.0,0.0,0.0
2018,11,29,20,30,0.0,0.0,4.2,11.8,0.0,0.0,0.0
2018,11,29,20,45,0.0,0.0,4.25,11.75,0.0,0.0,0.0
2018,11,29,21,0,0.0,0.0,4.3,11.7,0.0,0.0,0.0
2018,11,29,21,15,0.0,0.0,4.35,11.7,0.0,0.0,0.0
2018,11,29,21,30,0.0,0.0,4.4,11.7,0.0,0.0,0.0
2018,11,29,21,45,0.0,0.0,4.5,11.7,0.0,0.0,0.0
2018,11,29,22,0,0.0,0.0,4.6,11.7,0.0,0.0,0.0
2018,11,29,22,15,0.0,0.0,4.65,11.7,0.0,0.0,0.0
2018,11,29,22,30,0.0,0.0,4.7,11.7,0.0,0.0,0.0
2018,11,29,22,45,0.0,0.0,4.75,11.7,0.0,0.0,0.0
2018,11,29,23,0,0.0,0.0,4.8,11.7,0.0,0.0,0.0
2018,11,29,23,15,0.0,0.0,4.75,11.7,0.0,0.0,0.0
2018,11,29,23,30,0.0,0.0,4.7,11.7,0.0,0.0,0.0
2018,11,29,23,45,0.0,0.0,4.6,11.65,0.0,0.0,0.0
2018,11,30,0,0,0.0,0.0,4.5,11.6,0.0,0.0,0.0
2018,11,30,0,15,0.0,0.0,4.45,11.6,0.0,0.0,0.0
2018,11,30,0,30,0.0,0.0,4.4,11.6,0.0,0.0,0.0
2018,11,30,0,45,0.0,0.0,4.35,11.6,0.0,0.0,0.0
2018,11,30,1,0,0.0,0.0,4.3,11.6,0.0,0.0,0.0
2018,11,30,1,15,0.0,0.0,4.2,11.55,0.0,0.0,0.0
2018,11,30,1,30,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2018,11,30,1,45,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2018,11,30,2,0,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2018,11,30,2,15,0.0,0.0,4.0,11.45,0.0,0.0,0.0
2018,11,30,2,30,0.0,0.0,4.0,11.4,0.0,0.0,0.0
2018,11,30,2,45,0.0,0.0,3.95,11.4,0.0,0.0,0.0
2018,11,30,3,0,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,11,30,3,15,0.0,0.0,3.8,11.35,0.0,0.0,0.0
2018,11,30,3,30,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,11,30,3,45,0.0,0.0,3.55,11.25,0.0,0.0,0.0
2018,11,30,4,0,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,11,30,4,15,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,11,30,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2018,11,30,4,45,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,11,30,5,0,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,11,30,5,15,0.0,0.0,2.95,10.8,0.0,0.0,0.0
2018,11,30,5,30,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,11,30,5,45,0.0,0.0,2.85,10.8,0.0,0.0,0.0
2018,11,30,6,0,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,11,30,6,15,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,11,30,6,30,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,11,30,6,45,8.0,2.5,2.8,10.8,2.5,0.0,0.0
2018,11,30,7,0,16.0,5.0,2.8,10.8,5.0,9.88,0.0
2018,11,30,7,15,134.0,19.0,3.0,11.1,29.5,71.68,0.0
2018,11,30,7,30,252.0,33.0,3.2,11.4,54.0,187.55,133.04
2018,11,30,7,45,274.5,44.5,3.45,11.7,80.5,225.42,181.93
2018,11,30,8,0,297.0,56.0,3.7,12.0,107.0,265.66,220.5
2018,11,30,8,15,310.0,70.0,3.85,12.3,136.0,305.39,256.62
2018,11,30,8,30,323.0,84.0,4.0,12.6,165.0,345.9,292.08
2018,11,30,8,45,472.0,82.0,4.15,12.85,222.0,472.67,398.95
2018,11,30,9,0,621.0,80.0,4.3,13.1,279.0,607.51,508.1
2018,11,30,9,15,618.5,88.5,4.35,13.45,306.0,641.6,533.25
2018,11,30,9,30,616.0,97.0,4.4,13.8,333.0,673.59,556.74
2018,11,30,9,45,606.0,108.0,4.5,14.1,355.5,699.58,575.58
2018,11,30,10,0,596.0,119.0,4.6,14.4,378.0,722.69,592.06
2018,11,30,10,15,654.5,113.5,4.6,14.65,413.0,788.9,640.7
2018,11,30,10,30,713.0,108.0,4.6,14.9,448.0,854.76,687.94
2018,11,30,10,45,709.0,113.0,4.6,15.15,461.0,871.74,698.56
2018,11,30,11,0,705.0,118.0,4.6,15.4,474.0,885.78,707.41
2018,11,30,11,15,544.5,159.0,4.6,15.5,437.0,770.25,620.99
2018,11,30,11,30,384.0,200.0,4.6,15.6,400.0,635.71,516.39
2018,11,30,11,45,428.0,188.0,4.65,15.75,412.0,693.08,561.25
2018,11,30,12,0,472.0,176.0,4.7,15.9,424.0,724.24,585.65
2018,11,30,12,15,427.5,180.0,4.75,15.9,403.0,681.92,552.75
2018,11,30,12,30,383.0,184.0,4.8,15.9,382.0,638.17,518.86
2018,11,30,12,45,275.5,182.5,4.85,15.9,323.0,499.2,409.52
2018,11,30,13,0,168.0,181.0,4.9,15.9,264.0,364.43,300.39
2018,11,30,13,15,126.0,164.0,4.85,15.8,225.0,300.65,248.29
2018,11,30,13,30,84.0,147.0,4.8,15.7,186.0,238.43,196.51
2018,11,30,13,45,234.0,141.0,4.8,15.6,240.5,388.04,323.6
2018,11,30,14,0,384.0,135.0,4.8,15.5,295.0,530.33,440.53
2018,11,30,14,15,560.0,102.5,4.7,15.3,315.5,637.86,527.39
2018,11,30,14,30,736.0,70.0,4.6,15.1,336.0,716.32,588.51
2018,11,30,14,45,672.5,71.5,4.5,14.9,294.5,644.21,532.82
2018,11,30,15,0,609.0,73.0,4.4,14.7,253.0,569.91,474.86
2018,11,30,15,15,475.0,71.5,4.4,14.7,199.0,446.15,373.47
2018,11,30,15,30,341.0,70.0,4.4,14.7,145.0,329.15,274.86
2018,11,30,15,45,355.0,57.0,3.6,13.8,120.0,305.11,252.47
2018,11,30,16,0,369.0,44.0,2.8,12.9,95.0,281.52,227.97
2018,11,30,16,15,222.0,31.5,2.5,12.25,59.0,173.44,129.7
2018,11,30,16,30,75.0,19.0,2.2,11.6,23.0,62.4,0.0
2018,11,30,16,45,37.5,9.5,1.9,11.0,11.5,21.91,0.0
2018,11,30,17,0,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,11,30,17,15,0.0,0.0,1.55,10.2,0.0,0.0,0.0
2018,11,30,17,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,11,30,17,45,0.0,0.0,1.45,9.85,0.0,0.0,0.0
2018,11,30,18,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,11,30,18,15,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,11,30,18,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,11,30,18,45,0.0,0.0,1.35,9.45,0.0,0.0,0.0
2018,11,30,19,0,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,11,30,19,15,0.0,0.0,1.35,9.35,0.0,0.0,0.0
2018,11,30,19,30,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,11,30,19,45,0.0,0.0,1.4,9.25,0.0,0.0,0.0
2018,11,30,20,0,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,11,30,20,15,0.0,0.0,1.4,9.15,0.0,0.0,0.0
2018,11,30,20,30,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,11,30,20,45,0.0,0.0,1.4,9.05,0.0,0.0,0.0
2018,11,30,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,11,30,21,15,0.0,0.0,1.4,8.95,0.0,0.0,0.0
2018,11,30,21,30,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,11,30,21,45,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,11,30,22,0,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,11,30,22,15,0.0,0.0,1.4,8.85,0.0,0.0,0.0
2018,11,30,22,30,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,11,30,22,45,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,11,30,23,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,11,30,23,15,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,11,30,23,30,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,11,30,23,45,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,12,1,0,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,12,1,0,15,0.0,0.0,1.4,8.85,0.0,0.0,0.0
2018,12,1,0,30,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,12,1,0,45,0.0,0.0,1.4,8.95,0.0,0.0,0.0
2018,12,1,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,12,1,1,15,0.0,0.0,1.4,9.05,0.0,0.0,0.0
2018,12,1,1,30,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,12,1,1,45,0.0,0.0,1.35,9.1,0.0,0.0,0.0
2018,12,1,2,0,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,12,1,2,15,0.0,0.0,1.35,9.15,0.0,0.0,0.0
2018,12,1,2,30,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,12,1,2,45,0.0,0.0,1.4,9.25,0.0,0.0,0.0
2018,12,1,3,0,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,12,1,3,15,0.0,0.0,1.35,9.3,0.0,0.0,0.0
2018,12,1,3,30,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,12,1,3,45,0.0,0.0,1.3,9.35,0.0,0.0,0.0
2018,12,1,4,0,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,12,1,4,15,0.0,0.0,1.3,9.55,0.0,0.0,0.0
2018,12,1,4,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,12,1,4,45,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,12,1,5,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,12,1,5,15,0.0,0.0,1.35,10.15,0.0,0.0,0.0
2018,12,1,5,30,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,12,1,5,45,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,12,1,6,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,12,1,6,15,0.0,0.0,1.55,10.55,0.0,0.0,0.0
2018,12,1,6,30,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,12,1,6,45,1.5,1.0,1.8,10.85,1.0,0.0,0.0
2018,12,1,7,0,3.0,2.0,1.9,11.0,2.0,1.57,0.0
2018,12,1,7,15,4.0,9.5,2.1,11.25,9.5,9.16,0.0
2018,12,1,7,30,5.0,17.0,2.3,11.5,17.0,15.75,5.85
2018,12,1,7,45,147.0,34.0,2.55,11.75,58.0,142.41,113.48
2018,12,1,8,0,289.0,51.0,2.8,12.0,99.0,254.33,210.77
2018,12,1,8,15,274.0,56.0,2.95,12.1,112.0,264.13,221.91
2018,12,1,8,30,259.0,61.0,3.1,12.2,125.0,272.44,230.7
2018,12,1,8,45,273.5,83.5,3.25,12.35,161.5,323.62,274.13
2018,12,1,9,0,288.0,106.0,3.4,12.5,198.0,355.22,300.77
2018,12,1,9,15,234.5,116.5,3.55,12.6,197.0,335.34,283.3
2018,12,1,9,30,181.0,127.0,3.7,12.7,196.0,310.9,261.72
2018,12,1,9,45,147.0,131.0,3.85,12.8,190.0,271.71,228.53
2018,12,1,10,0,113.0,135.0,4.0,12.9,184.0,248.89,208.38
2018,12,1,10,15,65.0,113.5,4.2,13.0,142.0,180.82,150.08
2018,12,1,10,30,17.0,92.0,4.4,13.1,100.0,96.52,77.26
2018,12,1,10,45,18.5,85.5,4.6,13.15,94.5,91.79,73.33
2018,12,1,11,0,20.0,79.0,4.8,13.2,89.0,87.28,69.55
2018,12,1,11,15,10.0,64.0,4.8,13.2,69.0,63.51,48.91
2018,12,1,11,30,0.0,49.0,4.8,13.2,49.0,37.54,26.34
2018,12,1,11,45,5.0,92.0,4.8,13.2,94.5,76.3,59.42
2018,12,1,12,0,10.0,135.0,4.8,13.2,140.0,120.49,96.75
2018,12,1,12,15,20.0,142.0,4.85,13.25,152.0,151.69,123.28
2018,12,1,12,30,30.0,149.0,4.9,13.3,164.0,169.55,138.63
2018,12,1,12,45,17.5,124.5,4.9,13.35,133.0,118.29,95.3
2018,12,1,13,0,5.0,100.0,4.9,13.4,102.0,83.47,65.5
2018,12,1,13,15,19.0,126.0,4.95,13.45,134.5,133.78,108.59
2018,12,1,13,30,33.0,152.0,5.0,13.5,167.0,176.76,145.16
2018,12,1,13,45,88.5,144.0,5.0,13.55,181.5,238.04,198.5
2018,12,1,14,0,144.0,136.0,5.0,13.6,196.0,276.21,232.24
2018,12,1,14,15,207.0,119.0,4.9,13.45,197.5,324.6,274.32
2018,12,1,14,30,270.0,102.0,4.8,13.3,199.0,348.22,295.73
2018,12,1,14,45,354.5,84.5,4.7,13.15,197.5,402.86,342.16
2018,12,1,15,0,439.0,67.0,4.6,13.0,196.0,437.96,371.59
2018,12,1,15,15,521.0,61.5,4.6,13.0,192.0,467.66,395.0
2018,12,1,15,30,603.0,56.0,4.6,13.0,188.0,488.53,409.24
2018,12,1,15,45,500.0,50.5,3.95,12.2,144.0,389.19,323.19
2018,12,1,16,0,397.0,45.0,3.3,11.4,100.0,298.34,242.94
2018,12,1,16,15,273.0,34.5,3.1,11.1,66.0,202.55,152.42
2018,12,1,16,30,149.0,24.0,2.9,10.8,32.0,109.82,0.0
2018,12,1,16,45,74.5,12.0,2.7,10.55,16.0,38.26,0.0
2018,12,1,17,0,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,12,1,17,15,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,12,1,17,30,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,12,1,17,45,0.0,0.0,2.45,10.3,0.0,0.0,0.0
2018,12,1,18,0,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,12,1,18,15,0.0,0.0,2.35,10.25,0.0,0.0,0.0
2018,12,1,18,30,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,12,1,18,45,0.0,0.0,2.25,10.15,0.0,0.0,0.0
2018,12,1,19,0,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,12,1,19,15,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,12,1,19,30,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,12,1,19,45,0.0,0.0,2.2,10.05,0.0,0.0,0.0
2018,12,1,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,12,1,20,15,0.0,0.0,2.2,9.95,0.0,0.0,0.0
2018,12,1,20,30,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,12,1,20,45,0.0,0.0,2.2,9.85,0.0,0.0,0.0
2018,12,1,21,0,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,12,1,21,15,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,12,1,21,30,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,12,1,21,45,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,12,1,22,0,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,12,1,22,15,0.0,0.0,2.15,9.3,0.0,0.0,0.0
2018,12,1,22,30,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,12,1,22,45,0.0,0.0,2.1,9.05,0.0,0.0,0.0
2018,12,1,23,0,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,12,1,23,15,0.0,0.0,1.95,8.65,0.0,0.0,0.0
2018,12,1,23,30,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,12,1,23,45,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,12,2,0,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,12,2,0,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,12,2,0,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,12,2,0,45,0.0,0.0,1.65,7.95,0.0,0.0,0.0
2018,12,2,1,0,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,12,2,1,15,0.0,0.0,1.8,7.95,0.0,0.0,0.0
2018,12,2,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,12,2,1,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2018,12,2,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,12,2,2,15,0.0,0.0,2.0,7.95,0.0,0.0,0.0
2018,12,2,2,30,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,12,2,2,45,0.0,0.0,1.95,7.85,0.0,0.0,0.0
2018,12,2,3,0,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,12,2,3,15,0.0,0.0,1.85,7.75,0.0,0.0,0.0
2018,12,2,3,30,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,12,2,3,45,0.0,0.0,1.75,7.6,0.0,0.0,0.0
2018,12,2,4,0,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,12,2,4,15,0.0,0.0,1.65,7.45,0.0,0.0,0.0
2018,12,2,4,30,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,12,2,4,45,0.0,0.0,1.55,7.35,0.0,0.0,0.0
2018,12,2,5,0,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,12,2,5,15,0.0,0.0,1.4,7.25,0.0,0.0,0.0
2018,12,2,5,30,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,12,2,5,45,0.0,0.0,1.25,7.15,0.0,0.0,0.0
2018,12,2,6,0,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,12,2,6,15,0.0,0.0,1.15,7.1,0.0,0.0,0.0
2018,12,2,6,30,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,12,2,6,45,26.0,3.5,1.05,7.1,3.0,0.0,0.0
2018,12,2,7,0,52.0,7.0,1.0,7.1,6.0,0.0,0.0
2018,12,2,7,15,209.0,18.0,1.05,7.5,32.0,102.33,0.0
2018,12,2,7,30,366.0,29.0,1.1,7.9,58.0,233.5,158.2
2018,12,2,7,45,473.0,36.0,1.2,8.3,98.0,322.79,259.87
2018,12,2,8,0,580.0,43.0,1.3,8.7,138.0,418.82,345.01
2018,12,2,8,15,644.0,47.5,1.35,9.05,181.0,489.04,406.09
2018,12,2,8,30,708.0,52.0,1.4,9.4,224.0,570.05,472.94
2018,12,2,8,45,750.0,54.5,1.45,9.75,265.5,636.72,524.35
2018,12,2,9,0,792.0,57.0,1.5,10.1,307.0,704.79,574.89
2018,12,2,9,15,818.0,59.0,1.5,10.4,343.5,760.4,614.2
2018,12,2,9,30,844.0,61.0,1.5,10.7,380.0,815.46,652.06
2018,12,2,9,45,862.0,63.0,1.5,11.0,411.5,853.18,676.64
2018,12,2,10,0,880.0,65.0,1.5,11.3,443.0,898.05,705.96
2018,12,2,10,15,892.5,66.0,1.5,11.6,468.0,934.5,728.87
2018,12,2,10,30,905.0,67.0,1.5,11.9,493.0,968.48,749.91
2018,12,2,10,45,913.5,67.5,1.5,12.25,511.0,995.17,765.72
2018,12,2,11,0,922.0,68.0,1.5,12.6,529.0,1018.81,779.52
2018,12,2,11,15,926.5,68.5,1.55,12.9,539.5,1035.23,789.56
2018,12,2,11,30,931.0,69.0,1.6,13.2,550.0,1048.22,797.53
2018,12,2,11,45,932.0,68.5,1.6,13.55,552.0,1052.79,799.13
2018,12,2,12,0,933.0,68.0,1.6,13.9,554.0,1053.77,798.65
2018,12,2,12,15,931.5,67.5,1.7,14.05,549.0,1048.61,796.59
2018,12,2,12,30,930.0,67.0,1.8,14.2,544.0,1039.89,792.31
2018,12,2,12,45,925.0,66.0,1.85,14.35,531.0,1023.48,782.26
2018,12,2,13,0,920.0,65.0,1.9,14.5,518.0,1003.72,770.1
2018,12,2,13,15,873.5,72.0,1.9,14.45,488.0,951.46,735.69
2018,12,2,13,30,827.0,79.0,1.9,14.4,458.0,908.29,707.51
2018,12,2,13,45,747.5,88.0,1.9,14.35,415.5,830.4,654.26
2018,12,2,14,0,668.0,97.0,1.9,14.3,373.0,748.45,597.08
2018,12,2,14,15,597.5,98.5,1.9,14.15,331.0,666.73,538.7
2018,12,2,14,30,527.0,100.0,1.9,14.0,289.0,587.13,480.18
2018,12,2,14,45,565.5,83.5,1.85,13.9,266.5,576.72,473.25
2018,12,2,15,0,604.0,67.0,1.8,13.8,244.0,560.79,461.06
2018,12,2,15,15,465.0,70.0,1.8,13.8,194.0,439.14,363.56
2018,12,2,15,30,326.0,73.0,1.8,13.8,144.0,324.65,268.88
2018,12,2,15,45,371.0,56.5,1.35,12.7,120.5,315.61,259.47
2018,12,2,16,0,416.0,40.0,0.9,11.6,97.0,305.21,245.3
2018,12,2,16,15,258.0,29.5,0.9,11.2,60.5,192.29,142.95
2018,12,2,16,30,100.0,19.0,0.9,10.8,24.0,81.41,0.0
2018,12,2,16,45,50.0,9.5,0.9,10.4,12.0,26.91,0.0
2018,12,2,17,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,12,2,17,15,0.0,0.0,0.9,9.95,0.0,0.0,0.0
2018,12,2,17,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,12,2,17,45,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,12,2,18,0,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,12,2,18,15,0.0,0.0,0.85,9.65,0.0,0.0,0.0
2018,12,2,18,30,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,12,2,18,45,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,12,2,19,0,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,12,2,19,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2018,12,2,19,30,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,12,2,19,45,0.0,0.0,0.7,9.25,0.0,0.0,0.0
2018,12,2,20,0,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,12,2,20,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,12,2,20,30,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,12,2,20,45,0.0,0.0,0.65,8.85,0.0,0.0,0.0
2018,12,2,21,0,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,12,2,21,15,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,12,2,21,30,0.0,0.0,0.6,8.6,0.0,0.0,0.0
2018,12,2,21,45,0.0,0.0,0.65,8.55,0.0,0.0,0.0
2018,12,2,22,0,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,12,2,22,15,0.0,0.0,0.7,8.35,0.0,0.0,0.0
2018,12,2,22,30,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,12,2,22,45,0.0,0.0,0.7,8.1,0.0,0.0,0.0
2018,12,2,23,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2018,12,2,23,15,0.0,0.0,0.75,7.9,0.0,0.0,0.0
2018,12,2,23,30,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,12,2,23,45,0.0,0.0,0.85,7.75,0.0,0.0,0.0
2018,12,3,0,0,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,12,3,0,15,0.0,0.0,0.9,7.75,0.0,0.0,0.0
2018,12,3,0,30,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,12,3,0,45,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,12,3,1,0,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,12,3,1,15,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,12,3,1,30,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,12,3,1,45,0.0,0.0,0.9,7.75,0.0,0.0,0.0
2018,12,3,2,0,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,12,3,2,15,0.0,0.0,0.9,7.65,0.0,0.0,0.0
2018,12,3,2,30,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,12,3,2,45,0.0,0.0,0.9,7.55,0.0,0.0,0.0
2018,12,3,3,0,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,12,3,3,15,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,12,3,3,30,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,12,3,3,45,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,12,3,4,0,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,12,3,4,15,0.0,0.0,0.95,6.9,0.0,0.0,0.0
2018,12,3,4,30,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,12,3,4,45,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2018,12,3,5,0,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,12,3,5,15,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,12,3,5,30,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,12,3,5,45,0.0,0.0,1.15,5.7,0.0,0.0,0.0
2018,12,3,6,0,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,12,3,6,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,12,3,6,30,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,12,3,6,45,24.5,3.0,1.2,5.55,2.5,0.0,0.0
2018,12,3,7,0,49.0,6.0,1.2,5.6,5.0,0.0,0.0
2018,12,3,7,15,193.0,16.0,1.3,6.4,28.5,93.84,0.0
2018,12,3,7,30,337.0,26.0,1.4,7.2,52.0,216.08,141.41
2018,12,3,7,45,461.5,32.5,1.5,8.0,93.0,312.57,251.97
2018,12,3,8,0,586.0,39.0,1.6,8.8,134.0,411.51,339.98
2018,12,3,8,15,645.0,44.0,1.75,9.45,176.0,485.37,404.23
2018,12,3,8,30,704.0,49.0,1.9,10.1,218.0,563.25,469.16
2018,12,3,8,45,742.0,52.5,2.05,10.75,259.0,627.8,519.53
2018,12,3,9,0,780.0,56.0,2.2,11.4,300.0,693.61,569.08
2018,12,3,9,15,806.5,58.5,2.2,11.95,336.5,749.76,609.06
2018,12,3,9,30,833.0,61.0,2.2,12.5,373.0,805.49,647.57
2018,12,3,9,45,851.5,62.0,2.2,13.0,404.0,841.97,671.28
2018,12,3,10,0,870.0,63.0,2.2,13.5,435.0,885.64,699.83
2018,12,3,10,15,827.0,76.0,2.2,13.85,445.5,896.53,705.12
2018,12,3,10,30,784.0,89.0,2.2,14.2,456.0,891.32,699.46
2018,12,3,10,45,777.5,93.5,2.2,14.55,469.0,906.49,708.44
2018,12,3,11,0,771.0,98.0,2.2,14.9,482.0,918.39,714.99
2018,12,3,11,15,846.0,83.0,2.2,15.0,512.0,985.36,760.3
2018,12,3,11,30,921.0,68.0,2.2,15.1,542.0,1036.49,793.57
2018,12,3,11,45,913.5,70.5,2.2,15.25,542.5,1036.49,792.31
2018,12,3,12,0,906.0,73.0,2.2,15.4,543.0,1032.92,789.42
2018,12,3,12,15,857.0,82.5,2.15,15.35,524.0,1005.33,770.49
2018,12,3,12,30,808.0,92.0,2.1,15.3,505.0,961.73,740.96
2018,12,3,12,45,781.0,97.0,2.05,15.25,488.5,931.67,720.81
2018,12,3,13,0,754.0,102.0,2.0,15.2,472.0,906.58,703.97
2018,12,3,13,15,555.5,139.5,1.95,15.2,406.0,734.15,581.87
2018,12,3,13,30,357.0,177.0,1.9,15.2,340.0,556.25,448.76
2018,12,3,13,45,303.0,166.5,1.85,15.2,299.5,484.92,394.88
2018,12,3,14,0,249.0,156.0,1.8,15.2,259.0,415.66,340.64
2018,12,3,14,15,184.0,145.5,1.7,15.1,218.0,320.4,264.49
2018,12,3,14,30,119.0,135.0,1.6,15.0,177.0,249.54,206.04
2018,12,3,14,45,141.5,124.5,1.45,14.85,169.5,252.01,208.98
2018,12,3,15,0,164.0,114.0,1.3,14.7,162.0,252.75,209.81
2018,12,3,15,15,169.0,97.0,1.3,14.7,140.0,244.94,202.79
2018,12,3,15,30,174.0,80.0,1.3,14.7,118.0,220.65,181.89
2018,12,3,15,45,167.0,64.5,1.1,13.6,94.5,190.55,155.7
2018,12,3,16,0,160.0,49.0,0.9,12.5,71.0,161.01,128.78
2018,12,3,16,15,108.0,33.5,0.95,12.15,46.0,109.63,79.76
2018,12,3,16,30,56.0,18.0,1.0,11.8,21.0,52.86,0.0
2018,12,3,16,45,28.0,9.0,1.05,11.45,10.5,18.02,0.0
2018,12,3,17,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,12,3,17,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,12,3,17,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,12,3,17,45,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,12,3,18,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,12,3,18,15,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,12,3,18,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,12,3,18,45,0.0,0.0,1.1,10.35,0.0,0.0,0.0
2018,12,3,19,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,12,3,19,15,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,12,3,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,12,3,19,45,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,12,3,20,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,12,3,20,15,0.0,0.0,1.15,9.75,0.0,0.0,0.0
2018,12,3,20,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,12,3,20,45,0.0,0.0,1.2,9.65,0.0,0.0,0.0
2018,12,3,21,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,12,3,21,15,0.0,0.0,1.25,9.6,0.0,0.0,0.0
2018,12,3,21,30,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,12,3,21,45,0.0,0.0,1.35,9.6,0.0,0.0,0.0
2018,12,3,22,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,12,3,22,15,0.0,0.0,1.4,9.55,0.0,0.0,0.0
2018,12,3,22,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,12,3,22,45,0.0,0.0,1.45,9.45,0.0,0.0,0.0
2018,12,3,23,0,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,12,3,23,15,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,12,3,23,30,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,12,3,23,45,0.0,0.0,1.5,9.35,0.0,0.0,0.0
2018,12,4,0,0,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,12,4,0,15,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,12,4,0,30,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,12,4,0,45,0.0,0.0,1.45,8.95,0.0,0.0,0.0
2018,12,4,1,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,12,4,1,15,0.0,0.0,1.35,8.75,0.0,0.0,0.0
2018,12,4,1,30,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,12,4,1,45,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,12,4,2,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,12,4,2,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,12,4,2,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,12,4,2,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,12,4,3,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,12,4,3,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2018,12,4,3,30,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,12,4,3,45,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2018,12,4,4,0,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,12,4,4,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,12,4,4,30,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,12,4,4,45,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2018,12,4,5,0,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,12,4,5,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,12,4,5,30,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,12,4,5,45,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,12,4,6,0,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,12,4,6,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,12,4,6,30,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,12,4,6,45,4.0,1.0,2.2,8.55,1.0,0.0,0.0
2018,12,4,7,0,8.0,2.0,2.2,8.6,2.0,0.0,0.0
2018,12,4,7,15,12.0,4.5,2.45,9.05,5.0,8.58,0.0
2018,12,4,7,30,16.0,7.0,2.7,9.5,8.0,18.33,6.43
2018,12,4,7,45,8.0,7.0,2.9,9.95,7.5,10.85,3.48
2018,12,4,8,0,0.0,7.0,3.1,10.4,7.0,5.3,0.0
2018,12,4,8,15,0.0,8.5,3.3,11.0,8.5,6.44,0.0
2018,12,4,8,30,0.0,10.0,3.5,11.6,10.0,7.58,0.92
2018,12,4,8,45,0.0,24.0,3.7,12.25,24.0,18.26,10.18
2018,12,4,9,0,0.0,38.0,3.9,12.9,38.0,29.0,19.42
2018,12,4,9,15,0.5,68.5,4.15,13.5,68.5,53.08,40.02
2018,12,4,9,30,1.0,99.0,4.4,14.1,99.0,81.59,64.12
2018,12,4,9,45,1.0,95.5,4.7,14.75,95.5,77.25,60.17
2018,12,4,10,0,1.0,92.0,5.0,15.4,92.0,73.39,56.67
2018,12,4,10,15,2.5,115.5,5.05,15.7,116.5,96.36,75.85
2018,12,4,10,30,4.0,139.0,5.1,16.0,141.0,120.24,95.62
2018,12,4,10,45,4.5,146.5,5.15,16.3,148.5,127.58,101.48
2018,12,4,11,0,5.0,154.0,5.2,16.6,156.0,135.09,107.49
2018,12,4,11,15,5.0,157.5,5.0,16.6,160.0,138.19,109.93
2018,12,4,11,30,5.0,161.0,4.8,16.6,164.0,141.43,112.52
2018,12,4,11,45,4.5,160.5,4.6,16.55,163.0,140.24,111.48
2018,12,4,12,0,4.0,160.0,4.4,16.5,162.0,139.2,110.59
2018,12,4,12,15,2.0,153.0,3.85,16.25,154.0,130.25,103.18
2018,12,4,12,30,0.0,146.0,3.3,16.0,146.0,121.5,95.98
2018,12,4,12,45,0.0,141.0,2.8,15.7,141.0,116.92,92.34
2018,12,4,13,0,0.0,136.0,2.3,15.4,136.0,112.47,88.81
2018,12,4,13,15,0.0,128.5,2.3,15.3,128.5,105.69,83.33
2018,12,4,13,30,0.0,121.0,2.3,15.2,121.0,99.04,77.94
2018,12,4,13,45,0.0,109.0,2.25,15.1,109.0,88.17,69.0
2018,12,4,14,0,0.0,97.0,2.2,15.0,97.0,77.46,60.15
2018,12,4,14,15,1.0,86.0,2.25,14.8,86.5,68.7,52.96
2018,12,4,14,30,2.0,75.0,2.3,14.6,76.0,59.98,45.73
2018,12,4,14,45,1.0,72.5,2.35,14.45,73.0,57.59,43.74
2018,12,4,15,0,0.0,70.0,2.4,14.3,70.0,55.54,42.0
2018,12,4,15,15,0.0,59.0,2.4,14.3,59.0,46.17,33.94
2018,12,4,15,30,0.0,48.0,2.4,14.3,48.0,36.85,25.85
2018,12,4,15,45,0.0,38.0,2.45,13.45,38.0,29.05,19.06
2018,12,4,16,0,0.0,28.0,2.5,12.6,28.0,21.37,12.27
2018,12,4,16,15,8.5,19.0,2.6,12.4,19.5,19.19,9.39
2018,12,4,16,30,17.0,10.0,2.7,12.2,11.0,18.08,0.0
2018,12,4,16,45,8.5,5.0,2.85,12.0,5.5,7.27,0.0
2018,12,4,17,0,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,12,4,17,15,0.0,0.0,3.05,11.75,0.0,0.0,0.0
2018,12,4,17,30,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,12,4,17,45,0.0,0.0,3.2,11.65,0.0,0.0,0.0
2018,12,4,18,0,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,12,4,18,15,0.0,0.0,3.3,11.55,0.0,0.0,0.0
2018,12,4,18,30,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,12,4,18,45,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,12,4,19,0,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,12,4,19,15,0.0,0.0,3.5,11.35,0.0,0.0,0.0
2018,12,4,19,30,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,12,4,19,45,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,12,4,20,0,0.0,0.0,4.1,11.4,0.0,0.0,0.0
2018,12,4,20,15,0.0,0.0,4.25,11.45,0.0,0.0,0.0
2018,12,4,20,30,0.0,0.0,4.4,11.5,0.0,0.0,0.0
2018,12,4,20,45,0.0,0.0,4.55,11.55,0.0,0.0,0.0
2018,12,4,21,0,0.0,0.0,4.7,11.6,0.0,0.0,0.0
2018,12,4,21,15,0.0,0.0,4.6,11.6,0.0,0.0,0.0
2018,12,4,21,30,0.0,0.0,4.5,11.6,0.0,0.0,0.0
2018,12,4,21,45,0.0,0.0,4.4,11.55,0.0,0.0,0.0
2018,12,4,22,0,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2018,12,4,22,15,0.0,0.0,4.25,11.5,0.0,0.0,0.0
2018,12,4,22,30,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2018,12,4,22,45,0.0,0.0,4.15,11.5,0.0,0.0,0.0
2018,12,4,23,0,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2018,12,4,23,15,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2018,12,4,23,30,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2018,12,4,23,45,0.0,0.0,3.95,11.45,0.0,0.0,0.0
2018,12,5,0,0,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,12,5,0,15,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,12,5,0,30,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,12,5,0,45,0.0,0.0,3.9,11.35,0.0,0.0,0.0
2018,12,5,1,0,0.0,0.0,3.9,11.3,0.0,0.0,0.0
2018,12,5,1,15,0.0,0.0,3.9,11.35,0.0,0.0,0.0
2018,12,5,1,30,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,12,5,1,45,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,12,5,2,0,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,12,5,2,15,0.0,0.0,3.8,11.4,0.0,0.0,0.0
2018,12,5,2,30,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,12,5,2,45,0.0,0.0,3.6,11.4,0.0,0.0,0.0
2018,12,5,3,0,0.0,0.0,3.5,11.4,0.0,0.0,0.0
2018,12,5,3,15,0.0,0.0,3.45,11.4,0.0,0.0,0.0
2018,12,5,3,30,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,12,5,3,45,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,12,5,4,0,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,12,5,4,15,0.0,0.0,3.15,11.4,0.0,0.0,0.0
2018,12,5,4,30,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,12,5,4,45,0.0,0.0,3.05,11.4,0.0,0.0,0.0
2018,12,5,5,0,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,12,5,5,15,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,12,5,5,30,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,12,5,5,45,0.0,0.0,2.75,11.4,0.0,0.0,0.0
2018,12,5,6,0,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,12,5,6,15,0.0,0.0,2.55,11.35,0.0,0.0,0.0
2018,12,5,6,30,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,12,5,6,45,1.5,0.5,2.3,11.25,0.5,0.0,0.0
2018,12,5,7,0,3.0,1.0,2.2,11.2,1.0,0.0,0.0
2018,12,5,7,15,6.5,10.5,2.3,11.4,11.0,10.99,0.0
2018,12,5,7,30,10.0,20.0,2.4,11.6,21.0,22.73,8.33
2018,12,5,7,45,36.0,35.5,2.5,11.85,41.0,63.49,46.89
2018,12,5,8,0,62.0,51.0,2.6,12.1,61.0,97.29,77.42
2018,12,5,8,15,126.0,66.0,2.65,12.3,93.5,169.31,140.39
2018,12,5,8,30,190.0,81.0,2.7,12.5,126.0,235.73,198.28
2018,12,5,8,45,187.0,98.0,2.7,12.7,148.5,262.16,220.76
2018,12,5,9,0,184.0,115.0,2.7,12.9,171.0,287.91,242.08
2018,12,5,9,15,180.5,128.5,2.7,13.1,189.0,290.39,244.07
2018,12,5,9,30,177.0,142.0,2.7,13.3,207.0,308.81,258.7
2018,12,5,9,45,172.5,159.0,2.7,13.5,227.0,330.39,275.45
2018,12,5,10,0,168.0,176.0,2.7,13.7,247.0,351.38,291.46
2018,12,5,10,15,217.0,180.5,2.65,13.8,277.5,405.41,335.55
2018,12,5,10,30,266.0,185.0,2.6,13.9,308.0,483.94,397.47
2018,12,5,10,45,148.0,173.5,2.55,14.05,242.5,336.11,276.77
2018,12,5,11,0,30.0,162.0,2.5,14.2,177.0,185.28,150.35
2018,12,5,11,15,15.0,132.0,2.45,14.3,139.5,123.17,98.65
2018,12,5,11,30,0.0,102.0,2.4,14.4,102.0,80.13,62.04
2018,12,5,11,45,11.5,128.5,2.35,14.5,134.5,116.15,92.66
2018,12,5,12,0,23.0,155.0,2.3,14.6,167.0,169.72,137.3
2018,12,5,12,15,89.0,179.5,2.3,14.6,225.0,287.84,235.8
2018,12,5,12,30,155.0,204.0,2.3,14.6,283.0,384.81,314.64
2018,12,5,12,45,124.0,199.5,2.25,14.6,261.5,347.09,283.37
2018,12,5,13,0,93.0,195.0,2.2,14.6,240.0,287.64,235.32
2018,12,5,13,15,55.0,164.0,2.2,14.5,190.5,212.54,173.74
2018,12,5,13,30,17.0,133.0,2.2,14.4,141.0,127.03,102.16
2018,12,5,13,45,15.5,124.0,2.15,14.3,131.0,117.17,94.2
2018,12,5,14,0,14.0,115.0,2.1,14.2,121.0,107.47,86.19
2018,12,5,14,15,8.5,102.0,2.0,14.05,105.5,90.54,71.88
2018,12,5,14,30,3.0,89.0,1.9,13.9,90.0,74.1,57.89
2018,12,5,14,45,2.5,73.5,1.85,13.7,74.5,59.74,45.76
2018,12,5,15,0,2.0,58.0,1.8,13.5,59.0,45.92,33.97
2018,12,5,15,15,1.0,37.5,1.8,13.5,38.0,29.32,19.65
2018,12,5,15,30,0.0,17.0,1.8,13.5,17.0,12.91,5.45
2018,12,5,15,45,0.0,14.0,1.6,12.9,14.0,10.62,3.42
2018,12,5,16,0,0.0,11.0,1.4,12.3,11.0,8.34,1.36
2018,12,5,16,15,3.5,8.5,1.4,12.05,8.5,8.41,0.95
2018,12,5,16,30,7.0,6.0,1.4,11.8,6.0,8.87,0.0
2018,12,5,16,45,3.5,3.0,1.4,11.6,3.0,3.74,0.0
2018,12,5,17,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,12,5,17,15,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,12,5,17,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,12,5,17,45,0.0,0.0,1.65,10.85,0.0,0.0,0.0
2018,12,5,18,0,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,12,5,18,15,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,12,5,18,30,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,12,5,18,45,0.0,0.0,1.75,10.35,0.0,0.0,0.0
2018,12,5,19,0,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,12,5,19,15,0.0,0.0,1.8,10.15,0.0,0.0,0.0
2018,12,5,19,30,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,12,5,19,45,0.0,0.0,1.85,10.05,0.0,0.0,0.0
2018,12,5,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,12,5,20,15,0.0,0.0,1.95,10.05,0.0,0.0,0.0
2018,12,5,20,30,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,12,5,20,45,0.0,0.0,2.05,10.1,0.0,0.0,0.0
2018,12,5,21,0,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,12,5,21,15,0.0,0.0,2.1,10.15,0.0,0.0,0.0
2018,12,5,21,30,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,12,5,21,45,0.0,0.0,2.15,10.25,0.0,0.0,0.0
2018,12,5,22,0,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,12,5,22,15,0.0,0.0,2.15,10.25,0.0,0.0,0.0
2018,12,5,22,30,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,12,5,22,45,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,12,5,23,0,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,12,5,23,15,0.0,0.0,1.85,10.1,0.0,0.0,0.0
2018,12,5,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,12,5,23,45,0.0,0.0,1.75,9.9,0.0,0.0,0.0
2018,12,6,0,0,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,12,6,0,15,0.0,0.0,1.65,9.7,0.0,0.0,0.0
2018,12,6,0,30,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,12,6,0,45,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2018,12,6,1,0,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,12,6,1,15,0.0,0.0,1.45,9.2,0.0,0.0,0.0
2018,12,6,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,12,6,1,45,0.0,0.0,1.35,8.8,0.0,0.0,0.0
2018,12,6,2,0,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,12,6,2,15,0.0,0.0,1.25,8.45,0.0,0.0,0.0
2018,12,6,2,30,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,12,6,2,45,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,12,6,3,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,12,6,3,15,0.0,0.0,1.15,7.85,0.0,0.0,0.0
2018,12,6,3,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,12,6,3,45,0.0,0.0,1.1,7.75,0.0,0.0,0.0
2018,12,6,4,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,12,6,4,15,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,12,6,4,30,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,12,6,4,45,0.0,0.0,1.15,7.7,0.0,0.0,0.0
2018,12,6,5,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,12,6,5,15,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,12,6,5,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,12,6,5,45,0.0,0.0,1.25,7.7,0.0,0.0,0.0
2018,12,6,6,0,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,12,6,6,15,0.0,0.0,1.35,7.75,0.0,0.0,0.0
2018,12,6,6,30,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,12,6,6,45,11.0,1.5,1.45,7.85,1.0,0.0,0.0
2018,12,6,7,0,22.0,3.0,1.5,7.9,2.0,0.0,0.0
2018,12,6,7,15,129.0,14.0,1.7,8.25,21.5,64.95,0.0
2018,12,6,7,30,236.0,25.0,1.9,8.6,41.0,162.76,87.56
2018,12,6,7,45,318.5,36.5,2.1,8.95,75.0,239.55,191.13
2018,12,6,8,0,401.0,48.0,2.3,9.3,109.0,317.7,263.44
2018,12,6,8,15,461.0,55.5,2.35,9.75,146.5,385.98,324.04
2018,12,6,8,30,521.0,63.0,2.4,10.2,184.0,458.87,386.34
2018,12,6,8,45,617.5,62.5,2.5,10.6,231.5,552.91,463.85
2018,12,6,9,0,714.0,62.0,2.6,11.0,279.0,648.03,537.73
2018,12,6,9,15,693.0,73.0,2.65,11.55,305.0,679.46,560.04
2018,12,6,9,30,672.0,84.0,2.7,12.1,331.0,702.17,575.57
2018,12,6,9,45,737.5,79.0,2.7,12.7,371.0,770.85,624.82
2018,12,6,10,0,803.0,74.0,2.7,13.3,411.0,847.48,678.14
2018,12,6,10,15,816.5,75.5,2.6,13.7,435.5,884.33,701.19
2018,12,6,10,30,830.0,77.0,2.5,14.1,460.0,918.94,722.55
2018,12,6,10,45,838.5,78.0,2.4,14.55,477.5,945.55,737.83
2018,12,6,11,0,847.0,79.0,2.3,15.0,495.0,969.31,751.02
2018,12,6,11,15,852.0,79.5,2.2,15.25,505.5,985.91,759.75
2018,12,6,11,30,857.0,80.0,2.1,15.5,516.0,999.3,766.36
2018,12,6,11,45,859.0,80.5,1.95,15.7,519.5,1006.35,768.23
2018,12,6,12,0,861.0,81.0,1.8,15.9,523.0,1010.02,767.91
2018,12,6,12,15,762.0,104.5,1.75,16.0,493.5,943.58,722.24
2018,12,6,12,30,663.0,128.0,1.7,16.1,464.0,867.15,669.96
2018,12,6,12,45,613.5,136.0,1.7,16.15,441.0,819.04,637.52
2018,12,6,13,0,564.0,144.0,1.7,16.2,418.0,759.73,596.38
2018,12,6,13,15,615.0,126.5,1.7,16.15,414.5,788.08,618.01
2018,12,6,13,30,666.0,109.0,1.7,16.1,411.0,801.77,628.33
2018,12,6,13,45,513.5,127.0,1.7,16.1,352.0,654.33,522.24
2018,12,6,14,0,361.0,145.0,1.7,16.1,293.0,524.66,424.33
2018,12,6,14,15,297.0,133.5,1.65,15.95,249.0,422.54,346.3
2018,12,6,14,30,233.0,122.0,1.6,15.8,205.0,345.85,285.38
2018,12,6,14,45,462.5,92.0,1.55,15.65,233.5,500.41,411.51
2018,12,6,15,0,692.0,62.0,1.5,15.5,262.0,618.26,500.73
2018,12,6,15,15,646.0,57.0,1.5,15.5,222.0,553.99,450.24
2018,12,6,15,30,600.0,52.0,1.5,15.5,182.0,486.95,395.85
2018,12,6,15,45,486.0,46.0,1.1,14.75,136.0,380.44,307.67
2018,12,6,16,0,372.0,40.0,0.7,14.0,90.0,284.07,225.51
2018,12,6,16,15,288.5,30.5,0.65,13.7,60.5,210.86,154.5
2018,12,6,16,30,205.0,21.0,0.6,13.4,31.0,131.67,0.0
2018,12,6,16,45,102.5,10.5,0.55,13.1,15.5,48.9,0.0
2018,12,6,17,0,0.0,0.0,0.5,12.8,0.0,0.0,0.0
2018,12,6,17,15,0.0,0.0,0.5,12.65,0.0,0.0,0.0
2018,12,6,17,30,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2018,12,6,17,45,0.0,0.0,0.45,12.3,0.0,0.0,0.0
2018,12,6,18,0,0.0,0.0,0.4,12.1,0.0,0.0,0.0
2018,12,6,18,15,0.0,0.0,0.5,11.85,0.0,0.0,0.0
2018,12,6,18,30,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,12,6,18,45,0.0,0.0,0.7,11.35,0.0,0.0,0.0
2018,12,6,19,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,12,6,19,15,0.0,0.0,0.8,10.85,0.0,0.0,0.0
2018,12,6,19,30,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,12,6,19,45,0.0,0.0,0.85,10.4,0.0,0.0,0.0
2018,12,6,20,0,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,12,6,20,15,0.0,0.0,0.95,10.1,0.0,0.0,0.0
2018,12,6,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,12,6,20,45,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,12,6,21,0,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,12,6,21,15,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,12,6,21,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,12,6,21,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2018,12,6,22,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,12,6,22,15,0.0,0.0,1.05,9.4,0.0,0.0,0.0
2018,12,6,22,30,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,12,6,22,45,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,12,6,23,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,12,6,23,15,0.0,0.0,0.9,9.55,0.0,0.0,0.0
2018,12,6,23,30,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,12,6,23,45,0.0,0.0,0.75,9.8,0.0,0.0,0.0
2018,12,7,0,0,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,12,7,0,15,0.0,0.0,0.65,9.95,0.0,0.0,0.0
2018,12,7,0,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,12,7,0,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2018,12,7,1,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2018,12,7,1,15,0.0,0.0,0.5,9.95,0.0,0.0,0.0
2018,12,7,1,30,0.0,0.0,0.5,9.9,0.0,0.0,0.0
2018,12,7,1,45,0.0,0.0,0.55,9.85,0.0,0.0,0.0
2018,12,7,2,0,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,12,7,2,15,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,12,7,2,30,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,12,7,2,45,0.0,0.0,0.9,9.75,0.0,0.0,0.0
2018,12,7,3,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,12,7,3,15,0.0,0.0,1.0,9.65,0.0,0.0,0.0
2018,12,7,3,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,12,7,3,45,0.0,0.0,1.0,9.55,0.0,0.0,0.0
2018,12,7,4,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,12,7,4,15,0.0,0.0,0.95,9.4,0.0,0.0,0.0
2018,12,7,4,30,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,12,7,4,45,0.0,0.0,0.85,9.2,0.0,0.0,0.0
2018,12,7,5,0,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,12,7,5,15,0.0,0.0,0.75,9.05,0.0,0.0,0.0
2018,12,7,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,12,7,5,45,0.0,0.0,0.65,8.95,0.0,0.0,0.0
2018,12,7,6,0,0.0,0.0,0.6,8.9,0.0,0.0,0.0
2018,12,7,6,15,0.0,0.0,0.5,8.9,0.0,0.0,0.0
2018,12,7,6,30,0.0,0.0,0.4,8.9,0.0,0.0,0.0
2018,12,7,6,45,8.0,1.0,0.3,8.85,1.0,0.0,0.0
2018,12,7,7,0,16.0,2.0,0.2,8.8,2.0,0.0,0.0
2018,12,7,7,15,79.5,11.5,0.3,9.05,16.0,42.2,0.0
2018,12,7,7,30,143.0,21.0,0.4,9.3,30.0,111.45,52.62
2018,12,7,7,45,198.5,30.0,0.45,9.6,53.5,164.86,129.25
2018,12,7,8,0,254.0,39.0,0.5,9.9,77.0,216.92,177.94
2018,12,7,8,15,373.0,48.5,0.65,10.3,124.0,322.73,268.22
2018,12,7,8,30,492.0,58.0,0.8,10.7,171.0,433.13,359.59
2018,12,7,8,45,527.5,69.5,0.9,11.1,211.0,495.78,409.93
2018,12,7,9,0,563.0,81.0,1.0,11.5,251.0,560.13,460.14
2018,12,7,9,15,666.5,75.0,1.05,12.15,300.5,660.07,533.82
2018,12,7,9,30,770.0,69.0,1.1,12.8,350.0,759.63,603.89
2018,12,7,9,45,717.5,84.0,1.15,13.45,363.5,764.96,604.77
2018,12,7,10,0,665.0,99.0,1.2,14.1,377.0,759.12,598.78
2018,12,7,10,15,745.5,89.0,1.2,14.65,417.5,840.42,653.99
2018,12,7,10,30,826.0,79.0,1.2,15.2,458.0,917.11,703.3
2018,12,7,10,45,856.5,75.0,1.2,15.75,481.5,958.68,727.88
2018,12,7,11,0,887.0,71.0,1.2,16.3,505.0,986.1,743.26
2018,12,7,11,15,892.0,71.0,1.15,16.55,515.5,1002.3,751.31
2018,12,7,11,30,897.0,71.0,1.1,16.8,526.0,1015.26,757.43
2018,12,7,11,45,898.0,71.5,1.05,17.05,529.0,1021.47,759.32
2018,12,7,12,0,899.0,72.0,1.0,17.3,532.0,1024.25,759.21
2018,12,7,12,15,899.0,71.0,1.0,17.5,528.0,1020.54,756.34
2018,12,7,12,30,899.0,70.0,1.0,17.7,524.0,1013.4,751.53
2018,12,7,12,45,895.5,69.0,0.95,17.85,512.0,999.34,741.58
2018,12,7,13,0,892.0,68.0,0.9,18.0,500.0,982.02,729.76
2018,12,7,13,15,883.5,66.5,0.95,18.0,480.5,956.0,714.83
2018,12,7,13,30,875.0,65.0,1.0,18.0,461.0,927.14,698.01
2018,12,7,13,45,861.5,63.5,1.0,18.0,434.5,890.99,675.28
2018,12,7,14,0,848.0,62.0,1.0,18.0,408.0,852.66,650.88
2018,12,7,14,15,829.0,60.0,1.05,17.85,376.5,816.07,628.42
2018,12,7,14,30,810.0,58.0,1.1,17.7,345.0,768.33,597.5
2018,12,7,14,45,781.0,55.5,1.1,17.5,307.5,710.94,558.34
2018,12,7,15,0,752.0,53.0,1.1,17.3,270.0,653.52,517.94
2018,12,7,15,15,709.0,49.0,1.1,17.3,229.5,584.72,467.15
2018,12,7,15,30,666.0,45.0,1.1,17.3,189.0,517.9,414.95
2018,12,7,15,45,597.5,40.0,0.95,16.05,148.0,436.76,349.33
2018,12,7,16,0,529.0,35.0,0.8,14.8,107.0,360.64,284.45
2018,12,7,16,15,401.5,27.5,0.85,14.35,70.5,265.91,194.46
2018,12,7,16,30,274.0,20.0,0.9,13.9,34.0,162.84,0.0
2018,12,7,16,45,137.0,10.0,0.95,13.45,17.0,62.44,0.0
2018,12,7,17,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,12,7,17,15,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,12,7,17,30,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,12,7,17,45,0.0,0.0,1.0,12.45,0.0,0.0,0.0
2018,12,7,18,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,12,7,18,15,0.0,0.0,0.95,12.15,0.0,0.0,0.0
2018,12,7,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,12,7,18,45,0.0,0.0,0.9,11.85,0.0,0.0,0.0
2018,12,7,19,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,12,7,19,15,0.0,0.0,0.85,11.6,0.0,0.0,0.0
2018,12,7,19,30,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,12,7,19,45,0.0,0.0,0.8,11.45,0.0,0.0,0.0
2018,12,7,20,0,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,12,7,20,15,0.0,0.0,0.75,11.3,0.0,0.0,0.0
2018,12,7,20,30,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,12,7,20,45,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,12,7,21,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,12,7,21,15,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,12,7,21,30,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,12,7,21,45,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,12,7,22,0,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,12,7,22,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,12,7,22,30,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,12,7,22,45,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,12,7,23,0,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,12,7,23,15,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,12,7,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,12,7,23,45,0.0,0.0,0.65,9.85,0.0,0.0,0.0
2018,12,8,0,0,0.0,0.0,0.6,9.7,0.0,0.0,0.0
