Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,18,3,15,0.0,0.0,0.75,9.1,0.0,0.0,0.0
2018,12,18,3,30,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,12,18,3,45,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,12,18,4,0,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,12,18,4,15,0.0,0.0,0.65,9.1,0.0,0.0,0.0
2018,12,18,4,30,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,12,18,4,45,0.0,0.0,0.6,9.05,0.0,0.0,0.0
2018,12,18,5,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,12,18,5,15,0.0,0.0,0.55,8.95,0.0,0.0,0.0
2018,12,18,5,30,0.0,0.0,0.5,8.9,0.0,0.0,0.0
2018,12,18,5,45,0.0,0.0,0.45,8.8,0.0,0.0,0.0
2018,12,18,6,0,0.0,0.0,0.4,8.7,0.0,0.0,0.0
2018,12,18,6,15,0.0,0.0,0.35,8.65,0.0,0.0,0.0
2018,12,18,6,30,0.0,0.0,0.3,8.6,0.0,0.0,0.0
2018,12,18,6,45,0.0,0.0,0.25,8.55,0.0,0.0,0.0
2018,12,18,7,0,0.0,0.0,0.2,8.5,0.0,0.0,0.0
2018,12,18,7,15,28.5,8.0,0.25,8.85,9.0,17.77,0.0
2018,12,18,7,30,57.0,16.0,0.3,9.2,18.0,38.42,0.0
2018,12,18,7,45,232.5,28.0,0.35,9.55,55.0,181.55,130.07
2018,12,18,8,0,408.0,40.0,0.4,9.9,92.0,306.17,245.74
2018,12,18,8,15,541.5,41.5,0.45,10.4,137.5,411.58,334.97
2018,12,18,8,30,675.0,43.0,0.5,10.9,183.0,523.15,425.49
2018,12,18,8,45,721.0,46.0,0.5,11.4,223.5,591.05,477.36
2018,12,18,9,0,767.0,49.0,0.5,11.9,264.0,661.07,528.15
2018,12,18,9,15,795.5,51.5,0.75,12.7,301.0,718.37,570.69
2018,12,18,9,30,824.0,54.0,1.0,13.5,338.0,767.1,606.13
2018,12,18,9,45,843.5,56.0,1.2,14.3,370.0,814.8,639.42
2018,12,18,10,0,863.0,58.0,1.4,15.1,402.0,861.21,671.12
2018,12,18,10,15,876.5,59.5,1.55,15.55,428.0,899.77,697.12
2018,12,18,10,30,890.0,61.0,1.7,16.0,454.0,936.1,721.43
2018,12,18,10,45,889.0,63.5,1.8,16.5,470.5,957.32,734.52
2018,12,18,11,0,888.0,66.0,1.9,17.0,487.0,975.3,745.6
2018,12,18,11,15,903.5,64.0,2.0,17.15,501.5,1000.26,762.46
2018,12,18,11,30,919.0,62.0,2.1,17.3,516.0,1022.21,777.28
2018,12,18,11,45,921.0,62.5,2.2,17.5,520.5,1030.74,783.11
2018,12,18,12,0,923.0,63.0,2.3,17.7,525.0,1035.79,786.91
2018,12,18,12,15,920.5,63.0,2.4,17.75,521.5,1032.05,785.44
2018,12,18,12,30,918.0,63.0,2.5,17.8,518.0,1024.84,781.84
2018,12,18,12,45,912.5,63.0,2.55,17.9,507.0,1011.18,773.34
2018,12,18,13,0,907.0,63.0,2.6,18.0,496.0,994.23,762.76
2018,12,18,13,15,898.0,62.0,2.65,17.9,477.5,969.32,747.35
2018,12,18,13,30,889.0,61.0,2.7,17.8,459.0,941.49,729.94
2018,12,18,13,45,875.5,60.0,2.75,17.7,434.0,906.75,707.55
2018,12,18,14,0,862.0,59.0,2.8,17.6,409.0,869.73,683.3
2018,12,18,14,15,843.0,57.0,2.7,17.4,378.0,824.47,651.94
2018,12,18,14,30,824.0,55.0,2.6,17.2,347.0,777.8,619.12
2018,12,18,14,45,795.0,53.0,2.55,17.0,310.5,729.99,585.09
2018,12,18,15,0,766.0,51.0,2.5,16.8,274.0,673.3,543.47
2018,12,18,15,15,725.0,48.0,2.5,16.8,234.5,606.88,492.97
2018,12,18,15,30,684.0,45.0,2.5,16.8,195.0,542.03,441.66
2018,12,18,15,45,617.5,40.0,1.85,15.3,154.0,460.86,373.96
2018,12,18,16,0,551.0,35.0,1.2,13.8,113.0,384.48,307.19
2018,12,18,16,15,416.5,28.0,1.2,13.25,75.0,283.15,214.24
2018,12,18,16,30,282.0,21.0,1.2,12.7,37.0,176.57,30.45
2018,12,18,16,45,141.0,10.5,1.2,12.1,18.5,67.28,0.0
2018,12,18,17,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,12,18,17,15,0.0,0.0,1.2,11.35,0.0,0.0,0.0
2018,12,18,17,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,12,18,17,45,0.0,0.0,1.2,11.05,0.0,0.0,0.0
2018,12,18,18,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,12,18,18,15,0.0,0.0,1.2,10.75,0.0,0.0,0.0
2018,12,18,18,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,12,18,18,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,12,18,19,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,12,18,19,15,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,12,18,19,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,12,18,19,45,0.0,0.0,1.15,10.15,0.0,0.0,0.0
2018,12,18,20,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,12,18,20,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2018,12,18,20,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,12,18,20,45,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,12,18,21,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,12,18,21,15,0.0,0.0,1.2,9.65,0.0,0.0,0.0
2018,12,18,21,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,12,18,21,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,12,18,22,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,12,18,22,15,0.0,0.0,1.2,9.35,0.0,0.0,0.0
2018,12,18,22,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,12,18,22,45,0.0,0.0,1.2,9.25,0.0,0.0,0.0
2018,12,18,23,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,12,18,23,15,0.0,0.0,1.2,9.15,0.0,0.0,0.0
2018,12,18,23,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,12,18,23,45,0.0,0.0,1.2,9.05,0.0,0.0,0.0
2018,12,19,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,12,19,0,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,12,19,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,12,19,0,45,0.0,0.0,1.2,8.95,0.0,0.0,0.0
2018,12,19,1,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,12,19,1,15,0.0,0.0,1.2,8.85,0.0,0.0,0.0
2018,12,19,1,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,12,19,1,45,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,12,19,2,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,12,19,2,15,0.0,0.0,1.2,8.85,0.0,0.0,0.0
2018,12,19,2,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,12,19,2,45,0.0,0.0,1.15,8.9,0.0,0.0,0.0
2018,12,19,3,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,12,19,3,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2018,12,19,3,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,12,19,3,45,0.0,0.0,1.0,9.15,0.0,0.0,0.0
2018,12,19,4,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,12,19,4,15,0.0,0.0,0.95,9.3,0.0,0.0,0.0
2018,12,19,4,30,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,12,19,4,45,0.0,0.0,0.85,9.45,0.0,0.0,0.0
2018,12,19,5,0,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,12,19,5,15,0.0,0.0,0.75,9.6,0.0,0.0,0.0
2018,12,19,5,30,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,12,19,5,45,0.0,0.0,0.6,9.75,0.0,0.0,0.0
2018,12,19,6,0,0.0,0.0,0.5,9.8,0.0,0.0,0.0
2018,12,19,6,15,0.0,0.0,0.5,9.85,0.0,0.0,0.0
2018,12,19,6,30,0.0,0.0,0.5,9.9,0.0,0.0,0.0
2018,12,19,6,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2018,12,19,7,0,0.0,0.0,0.5,10.1,0.0,0.0,0.0
2018,12,19,7,15,117.5,9.0,0.55,10.4,14.0,54.2,0.0
2018,12,19,7,30,235.0,18.0,0.6,10.7,28.0,120.28,0.0
2018,12,19,7,45,372.0,26.0,0.65,10.95,63.0,249.18,175.48
2018,12,19,8,0,509.0,34.0,0.7,11.2,98.0,348.79,278.22
2018,12,19,8,15,554.5,41.0,0.8,11.55,135.0,418.02,339.96
2018,12,19,8,30,600.0,48.0,0.9,11.9,172.0,483.89,396.17
2018,12,19,8,45,511.0,67.0,1.0,12.25,188.0,472.49,389.15
2018,12,19,9,0,422.0,86.0,1.1,12.6,204.0,445.58,368.81
2018,12,19,9,15,549.0,81.0,1.3,13.1,256.0,565.09,463.88
2018,12,19,9,30,676.0,76.0,1.5,13.6,308.0,685.93,554.02
2018,12,19,9,45,632.5,91.0,1.7,14.15,324.0,691.61,556.81
2018,12,19,10,0,589.0,106.0,1.9,14.7,340.0,691.63,556.34
2018,12,19,10,15,698.0,91.5,2.05,15.15,386.5,792.55,629.54
2018,12,19,10,30,807.0,77.0,2.2,15.6,433.0,889.19,696.77
2018,12,19,10,45,797.0,82.0,2.3,16.1,446.0,903.57,704.64
2018,12,19,11,0,787.0,87.0,2.4,16.6,459.0,914.54,711.04
2018,12,19,11,15,847.5,76.5,2.5,16.85,486.5,972.91,751.06
2018,12,19,11,30,908.0,66.0,2.6,17.1,514.0,1016.41,780.04
2018,12,19,11,45,840.0,84.0,2.65,17.4,501.0,989.64,760.64
2018,12,19,12,0,772.0,102.0,2.7,17.7,488.0,952.42,734.81
2018,12,19,12,15,780.5,99.0,2.65,17.75,487.5,948.77,732.12
2018,12,19,12,30,789.0,96.0,2.6,17.8,487.0,949.76,732.46
2018,12,19,12,45,845.5,81.5,2.6,17.85,492.5,981.29,754.39
2018,12,19,13,0,902.0,67.0,2.6,17.9,498.0,995.23,764.03
2018,12,19,13,15,872.5,68.0,2.45,17.8,472.5,953.29,734.63
2018,12,19,13,30,843.0,69.0,2.3,17.7,447.0,920.21,711.83
2018,12,19,13,45,827.5,70.0,2.15,17.65,424.0,886.94,688.61
2018,12,19,14,0,812.0,71.0,2.0,17.6,401.0,851.38,663.67
2018,12,19,14,15,776.5,70.5,1.8,17.35,367.0,794.42,623.33
2018,12,19,14,30,741.0,70.0,1.6,17.1,333.0,736.98,582.22
2018,12,19,14,45,726.5,64.5,1.4,16.85,300.0,690.54,548.36
2018,12,19,15,0,712.0,59.0,1.2,16.6,267.0,643.04,512.81
2018,12,19,15,15,698.0,53.0,1.2,16.6,232.5,594.52,476.72
2018,12,19,15,30,684.0,47.0,1.2,16.6,198.0,545.4,438.41
2018,12,19,15,45,569.0,43.5,0.9,15.45,151.0,440.88,353.82
2018,12,19,16,0,454.0,40.0,0.6,14.3,104.0,341.16,270.7
2018,12,19,16,15,380.0,31.0,0.6,13.9,72.0,267.78,201.79
2018,12,19,16,30,306.0,22.0,0.6,13.5,40.0,189.66,42.41
2018,12,19,16,45,153.0,11.0,0.65,13.05,20.0,72.96,0.0
2018,12,19,17,0,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,12,19,17,15,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,12,19,17,30,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,12,19,17,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,12,19,18,0,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,12,19,18,15,0.0,0.0,0.7,11.65,0.0,0.0,0.0
2018,12,19,18,30,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,12,19,18,45,0.0,0.0,0.65,11.35,0.0,0.0,0.0
2018,12,19,19,0,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,12,19,19,15,0.0,0.0,0.6,11.15,0.0,0.0,0.0
2018,12,19,19,30,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,12,19,19,45,0.0,0.0,0.65,11.05,0.0,0.0,0.0
2018,12,19,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,12,19,20,15,0.0,0.0,0.7,10.85,0.0,0.0,0.0
2018,12,19,20,30,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,12,19,20,45,0.0,0.0,0.75,10.55,0.0,0.0,0.0
2018,12,19,21,0,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,12,19,21,15,0.0,0.0,0.85,10.2,0.0,0.0,0.0
2018,12,19,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,12,19,21,45,0.0,0.0,0.95,9.85,0.0,0.0,0.0
2018,12,19,22,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,12,19,22,15,0.0,0.0,1.05,9.55,0.0,0.0,0.0
2018,12,19,22,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,12,19,22,45,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,12,19,23,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,12,19,23,15,0.0,0.0,1.15,9.1,0.0,0.0,0.0
2018,12,19,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,12,19,23,45,0.0,0.0,1.2,8.95,0.0,0.0,0.0
2018,12,20,0,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,12,20,0,15,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,12,20,0,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,12,20,0,45,0.0,0.0,1.25,8.9,0.0,0.0,0.0
2018,12,20,1,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,12,20,1,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2018,12,20,1,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,12,20,1,45,0.0,0.0,1.2,9.15,0.0,0.0,0.0
2018,12,20,2,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,12,20,2,15,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,12,20,2,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,12,20,2,45,0.0,0.0,1.2,9.55,0.0,0.0,0.0
2018,12,20,3,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,12,20,3,15,0.0,0.0,1.15,9.7,0.0,0.0,0.0
2018,12,20,3,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,12,20,3,45,0.0,0.0,1.05,9.75,0.0,0.0,0.0
2018,12,20,4,0,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,12,20,4,15,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,12,20,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,12,20,4,45,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,12,20,5,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,12,20,5,15,0.0,0.0,0.95,10.35,0.0,0.0,0.0
2018,12,20,5,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,12,20,5,45,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,12,20,6,0,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,12,20,6,15,0.0,0.0,0.65,10.9,0.0,0.0,0.0
2018,12,20,6,30,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,12,20,6,45,0.0,0.0,0.55,10.95,0.0,0.0,0.0
2018,12,20,7,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2018,12,20,7,15,28.5,7.0,0.5,11.25,8.0,5.51,0.0
2018,12,20,7,30,57.0,14.0,0.5,11.5,16.0,36.66,0.0
2018,12,20,7,45,110.5,29.5,0.45,11.75,40.5,106.77,72.21
2018,12,20,8,0,164.0,45.0,0.4,12.0,65.0,161.31,128.17
2018,12,20,8,15,233.5,57.0,0.5,12.4,98.0,237.93,194.48
2018,12,20,8,30,303.0,69.0,0.6,12.8,131.0,308.86,254.75
2018,12,20,8,45,330.5,81.0,0.7,13.2,161.5,356.58,294.66
2018,12,20,9,0,358.0,93.0,0.8,13.6,192.0,406.16,334.97
2018,12,20,9,15,356.5,107.0,0.85,13.95,217.0,436.91,358.77
2018,12,20,9,30,355.0,121.0,0.9,14.3,242.0,466.53,381.11
2018,12,20,9,45,349.0,134.0,0.9,14.65,262.5,469.45,382.59
2018,12,20,10,0,343.0,147.0,0.9,15.0,283.0,490.83,397.71
2018,12,20,10,15,288.5,164.5,0.9,15.4,284.0,472.12,380.8
2018,12,20,10,30,234.0,182.0,0.9,15.8,285.0,449.62,361.24
2018,12,20,10,45,300.5,182.5,0.95,16.2,320.5,518.77,414.63
2018,12,20,11,0,367.0,183.0,1.0,16.6,356.0,589.66,467.25
2018,12,20,11,15,394.5,180.5,1.05,16.75,371.0,642.97,505.17
2018,12,20,11,30,422.0,178.0,1.1,16.9,386.0,672.42,526.31
2018,12,20,11,45,462.0,171.5,1.2,17.1,401.0,708.46,553.1
2018,12,20,12,0,502.0,165.0,1.3,17.3,416.0,742.81,578.49
2018,12,20,12,15,422.5,179.0,1.3,17.4,389.5,678.01,529.95
2018,12,20,12,30,343.0,193.0,1.3,17.5,363.0,587.81,463.71
2018,12,20,12,45,270.5,200.5,1.25,17.55,333.0,521.93,413.69
2018,12,20,13,0,198.0,208.0,1.2,17.6,303.0,433.61,345.98
2018,12,20,13,15,185.0,201.0,1.15,17.5,287.0,409.79,328.4
2018,12,20,13,30,172.0,194.0,1.1,17.4,271.0,386.09,310.3
2018,12,20,13,45,150.0,184.0,1.05,17.35,248.5,350.33,282.43
2018,12,20,14,0,128.0,174.0,1.0,17.3,226.0,315.49,255.06
2018,12,20,14,15,110.0,156.5,0.85,16.95,199.0,275.25,223.33
2018,12,20,14,30,92.0,139.0,0.7,16.6,172.0,236.08,192.03
2018,12,20,14,45,104.5,128.5,0.6,16.25,162.0,232.11,189.58
2018,12,20,15,0,117.0,118.0,0.5,15.9,152.0,227.38,186.04
2018,12,20,15,15,87.0,101.5,0.5,15.9,125.0,182.64,148.73
2018,12,20,15,30,57.0,85.0,0.5,15.9,98.0,127.75,102.69
2018,12,20,15,45,42.5,68.0,0.65,15.0,76.5,98.56,77.93
2018,12,20,16,0,28.0,51.0,0.8,14.1,55.0,70.53,53.56
2018,12,20,16,15,19.5,35.0,0.8,13.85,37.5,48.15,32.92
2018,12,20,16,30,11.0,19.0,0.8,13.6,20.0,23.18,1.55
2018,12,20,16,45,8.0,9.5,0.8,13.35,10.0,10.85,0.0
2018,12,20,17,0,5.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,12,20,17,15,2.5,0.0,0.75,13.0,0.0,0.0,0.0
2018,12,20,17,30,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,12,20,17,45,0.0,0.0,0.65,12.8,0.0,0.0,0.0
2018,12,20,18,0,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,12,20,18,15,0.0,0.0,0.6,12.65,0.0,0.0,0.0
2018,12,20,18,30,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,12,20,18,45,0.0,0.0,0.55,12.6,0.0,0.0,0.0
2018,12,20,19,0,0.0,0.0,0.5,12.6,0.0,0.0,0.0
2018,12,20,19,15,0.0,0.0,0.5,12.55,0.0,0.0,0.0
2018,12,20,19,30,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2018,12,20,19,45,0.0,0.0,0.45,12.45,0.0,0.0,0.0
2018,12,20,20,0,0.0,0.0,0.4,12.4,0.0,0.0,0.0
2018,12,20,20,15,0.0,0.0,0.4,12.35,0.0,0.0,0.0
2018,12,20,20,30,0.0,0.0,0.4,12.3,0.0,0.0,0.0
2018,12,20,20,45,0.0,0.0,0.4,12.25,0.0,0.0,0.0
2018,12,20,21,0,0.0,0.0,0.4,12.2,0.0,0.0,0.0
2018,12,20,21,15,0.0,0.0,0.4,12.2,0.0,0.0,0.0
2018,12,20,21,30,0.0,0.0,0.4,12.2,0.0,0.0,0.0
2018,12,20,21,45,0.0,0.0,0.4,12.15,0.0,0.0,0.0
2018,12,20,22,0,0.0,0.0,0.4,12.1,0.0,0.0,0.0
2018,12,20,22,15,0.0,0.0,0.35,12.1,0.0,0.0,0.0
2018,12,20,22,30,0.0,0.0,0.3,12.1,0.0,0.0,0.0
2018,12,20,22,45,0.0,0.0,0.3,12.05,0.0,0.0,0.0
2018,12,20,23,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2018,12,20,23,15,0.0,0.0,0.3,11.95,0.0,0.0,0.0
2018,12,20,23,30,0.0,0.0,0.3,11.9,0.0,0.0,0.0
2018,12,20,23,45,0.0,0.0,0.3,11.85,0.0,0.0,0.0
2018,12,21,0,0,0.0,0.0,0.3,11.8,0.0,0.0,0.0
2018,12,21,0,15,0.0,0.0,0.25,11.75,0.0,0.0,0.0
2018,12,21,0,30,0.0,0.0,0.2,11.7,0.0,0.0,0.0
2018,12,21,0,45,0.0,0.0,0.2,11.65,0.0,0.0,0.0
2018,12,21,1,0,0.0,0.0,0.2,11.6,0.0,0.0,0.0
2018,12,21,1,15,0.0,0.0,0.25,11.55,0.0,0.0,0.0
2018,12,21,1,30,0.0,0.0,0.3,11.5,0.0,0.0,0.0
2018,12,21,1,45,0.0,0.0,0.3,11.45,0.0,0.0,0.0
2018,12,21,2,0,0.0,0.0,0.3,11.4,0.0,0.0,0.0
2018,12,21,2,15,0.0,0.0,0.35,11.4,0.0,0.0,0.0
2018,12,21,2,30,0.0,0.0,0.4,11.4,0.0,0.0,0.0
2018,12,21,2,45,0.0,0.0,0.45,11.35,0.0,0.0,0.0
2018,12,21,3,0,0.0,0.0,0.5,11.3,0.0,0.0,0.0
2018,12,21,3,15,0.0,0.0,0.55,11.3,0.0,0.0,0.0
2018,12,21,3,30,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,12,21,3,45,0.0,0.0,0.6,11.35,0.0,0.0,0.0
2018,12,21,4,0,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,12,21,4,15,0.0,0.0,0.65,11.35,0.0,0.0,0.0
2018,12,21,4,30,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,12,21,4,45,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,12,21,5,0,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,12,21,5,15,0.0,0.0,0.75,11.15,0.0,0.0,0.0
2018,12,21,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,12,21,5,45,0.0,0.0,0.85,10.85,0.0,0.0,0.0
2018,12,21,6,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,12,21,6,15,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,12,21,6,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,12,21,6,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,12,21,7,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,12,21,7,15,33.5,7.0,0.95,11.55,8.5,5.51,0.0
2018,12,21,7,30,67.0,14.0,1.0,12.0,17.0,41.05,0.0
2018,12,21,7,45,188.5,27.5,1.05,12.45,48.0,154.09,104.29
2018,12,21,8,0,310.0,41.0,1.1,12.9,79.0,250.04,199.4
2018,12,21,8,15,475.5,41.5,1.25,13.4,125.5,369.02,301.14
2018,12,21,8,30,641.0,42.0,1.4,13.9,172.0,496.55,406.39
2018,12,21,8,45,688.5,45.5,1.6,14.4,212.0,564.48,461.24
2018,12,21,9,0,736.0,49.0,1.8,14.9,252.0,634.83,515.5
2018,12,21,9,15,766.5,51.5,1.95,15.3,289.0,692.54,558.5
2018,12,21,9,30,797.0,54.0,2.1,15.7,326.0,750.44,600.54
2018,12,21,9,45,818.0,56.0,2.25,16.1,358.0,790.23,628.49
2018,12,21,10,0,839.0,58.0,2.4,16.5,390.0,837.34,661.39
2018,12,21,10,15,854.0,59.5,2.35,16.8,416.5,876.83,686.87
2018,12,21,10,30,869.0,61.0,2.3,17.1,443.0,914.26,710.53
2018,12,21,10,45,845.0,69.5,2.25,17.35,454.5,932.55,720.77
2018,12,21,11,0,821.0,78.0,2.2,17.6,466.0,935.75,720.82
2018,12,21,11,15,839.5,76.5,2.25,17.85,481.5,964.22,739.52
2018,12,21,11,30,858.0,75.0,2.3,18.1,497.0,989.87,756.03
2018,12,21,11,45,883.0,70.0,2.35,18.35,508.0,1002.07,763.53
2018,12,21,12,0,908.0,65.0,2.4,18.6,519.0,1023.19,777.32
2018,12,21,12,15,845.5,80.0,2.45,18.65,501.0,991.47,756.13
2018,12,21,12,30,783.0,95.0,2.5,18.7,483.0,942.86,723.85
2018,12,21,12,45,617.5,129.0,2.55,18.75,431.0,818.65,638.17
2018,12,21,13,0,452.0,163.0,2.6,18.8,379.0,676.51,536.03
2018,12,21,13,15,624.5,123.0,2.6,18.7,410.0,799.32,628.25
2018,12,21,13,30,797.0,83.0,2.6,18.6,441.0,895.51,696.4
2018,12,21,13,45,810.0,76.0,2.55,18.45,423.0,879.76,685.31
2018,12,21,14,0,823.0,69.0,2.5,18.3,405.0,860.33,672.69
2018,12,21,14,15,684.5,83.0,2.6,18.05,348.0,737.04,586.23
2018,12,21,14,30,546.0,97.0,2.7,17.8,291.0,612.87,496.2
2018,12,21,14,45,393.5,102.5,2.75,17.55,235.0,468.0,384.49
2018,12,21,15,0,241.0,108.0,2.8,17.3,179.0,324.76,268.64
2018,12,21,15,15,150.0,95.5,2.8,17.3,137.5,219.59,181.26
2018,12,21,15,30,59.0,83.0,2.8,17.3,96.0,126.02,101.41
2018,12,21,15,45,47.0,66.5,2.05,16.1,75.5,98.91,78.23
2018,12,21,16,0,35.0,50.0,1.3,14.9,55.0,72.73,55.39
2018,12,21,16,15,31.0,34.5,1.2,14.35,38.0,53.04,36.98
2018,12,21,16,30,27.0,19.0,1.1,13.8,21.0,36.57,7.51
2018,12,21,16,45,22.0,11.0,1.05,13.2,11.5,17.98,0.0
2018,12,21,17,0,17.0,3.0,1.0,12.6,2.0,0.0,0.0
2018,12,21,17,15,8.5,1.5,1.0,12.35,1.0,0.0,0.0
2018,12,21,17,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,12,21,17,45,0.0,0.0,1.05,11.8,0.0,0.0,0.0
2018,12,21,18,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,12,21,18,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2018,12,21,18,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,12,21,18,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,12,21,19,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,12,21,19,15,0.0,0.0,1.05,11.4,0.0,0.0,0.0
2018,12,21,19,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,12,21,19,45,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,12,21,20,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,12,21,20,15,0.0,0.0,1.05,11.15,0.0,0.0,0.0
2018,12,21,20,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,12,21,20,45,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,12,21,21,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,12,21,21,15,0.0,0.0,0.95,11.15,0.0,0.0,0.0
2018,12,21,21,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,12,21,21,45,0.0,0.0,0.85,11.05,0.0,0.0,0.0
2018,12,21,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,12,21,22,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2018,12,21,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,12,21,22,45,0.0,0.0,0.65,10.95,0.0,0.0,0.0
2018,12,21,23,0,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,12,21,23,15,0.0,0.0,0.6,10.95,0.0,0.0,0.0
2018,12,21,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,12,21,23,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2018,12,22,0,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2018,12,22,0,15,0.0,0.0,0.5,10.9,0.0,0.0,0.0
2018,12,22,0,30,0.0,0.0,0.5,10.8,0.0,0.0,0.0
2018,12,22,0,45,0.0,0.0,0.5,10.7,0.0,0.0,0.0
2018,12,22,1,0,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,12,22,1,15,0.0,0.0,0.55,10.45,0.0,0.0,0.0
2018,12,22,1,30,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,12,22,1,45,0.0,0.0,0.6,10.15,0.0,0.0,0.0
2018,12,22,2,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,12,22,2,15,0.0,0.0,0.6,9.85,0.0,0.0,0.0
2018,12,22,2,30,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,12,22,2,45,0.0,0.0,0.65,9.55,0.0,0.0,0.0
2018,12,22,3,0,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,12,22,3,15,0.0,0.0,0.75,9.25,0.0,0.0,0.0
2018,12,22,3,30,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,12,22,3,45,0.0,0.0,0.8,8.95,0.0,0.0,0.0
2018,12,22,4,0,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,12,22,4,15,0.0,0.0,0.85,8.75,0.0,0.0,0.0
2018,12,22,4,30,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,12,22,4,45,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,12,22,5,0,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,12,22,5,15,0.0,0.0,0.85,8.7,0.0,0.0,0.0
2018,12,22,5,30,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,12,22,5,45,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,12,22,6,0,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,12,22,6,15,0.0,0.0,0.75,8.75,0.0,0.0,0.0
2018,12,22,6,30,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,12,22,6,45,0.0,0.0,0.7,8.85,0.0,0.0,0.0
2018,12,22,7,0,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,12,22,7,15,105.5,9.0,0.7,9.35,13.0,7.08,0.0
2018,12,22,7,30,211.0,18.0,0.7,9.8,26.0,108.39,0.0
2018,12,22,7,45,355.0,26.0,0.7,10.3,60.5,236.52,159.57
2018,12,22,8,0,499.0,34.0,0.7,10.8,95.0,340.08,270.62
2018,12,22,8,15,576.0,39.5,0.85,11.3,136.0,420.5,342.06
2018,12,22,8,30,653.0,45.0,1.0,11.8,177.0,506.61,414.44
2018,12,22,8,45,701.5,48.5,1.2,12.3,217.5,576.11,471.04
2018,12,22,9,0,750.0,52.0,1.4,12.8,258.0,647.95,526.46
2018,12,22,9,15,730.5,61.0,1.5,13.25,285.0,675.28,546.33
2018,12,22,9,30,711.0,70.0,1.6,13.7,312.0,704.36,567.2
2018,12,22,9,45,646.0,88.0,1.7,14.2,323.5,697.37,560.87
2018,12,22,10,0,581.0,106.0,1.8,14.7,335.0,682.58,548.94
2018,12,22,10,15,587.0,113.0,1.85,15.05,357.5,714.25,571.3
2018,12,22,10,30,593.0,120.0,1.9,15.4,380.0,744.07,591.63
2018,12,22,10,45,606.5,122.5,1.9,15.75,398.5,774.2,611.6
2018,12,22,11,0,620.0,125.0,1.9,16.1,417.0,802.43,630.03
2018,12,22,11,15,716.0,106.0,1.65,16.25,452.0,885.11,684.19
2018,12,22,11,30,812.0,87.0,1.4,16.4,487.0,958.87,729.08
2018,12,22,11,45,831.5,83.5,1.1,16.6,496.5,979.96,736.08
2018,12,22,12,0,851.0,80.0,0.8,16.8,506.0,997.84,740.6
2018,12,22,12,15,866.0,78.0,0.85,16.8,509.5,1009.74,749.11
2018,12,22,12,30,881.0,76.0,0.9,16.8,513.0,1005.91,747.75
2018,12,22,12,45,852.5,78.5,0.9,16.8,494.5,985.3,734.83
2018,12,22,13,0,824.0,81.0,0.9,16.8,476.0,949.62,712.34
2018,12,22,13,15,750.0,92.0,1.0,16.75,441.5,884.02,671.81
2018,12,22,13,30,676.0,103.0,1.1,16.7,407.0,812.14,626.02
2018,12,22,13,45,641.0,103.5,1.15,16.6,379.5,763.45,594.62
2018,12,22,14,0,606.0,104.0,1.2,16.5,352.0,713.94,561.6
2018,12,22,14,15,487.0,115.0,1.2,16.4,304.5,593.91,475.36
2018,12,22,14,30,368.0,126.0,1.2,16.3,257.0,490.37,396.96
2018,12,22,14,45,298.5,119.5,1.2,16.15,219.0,393.83,322.62
2018,12,22,15,0,229.0,113.0,1.2,16.0,181.0,322.58,265.46
2018,12,22,15,15,207.0,99.0,1.2,16.0,153.5,280.99,231.56
2018,12,22,15,30,185.0,85.0,1.2,16.0,126.0,241.1,198.01
2018,12,22,15,45,156.5,69.0,1.0,14.85,99.0,196.07,159.88
2018,12,22,16,0,128.0,53.0,0.8,13.7,72.0,153.57,122.9
2018,12,22,16,15,99.0,38.0,0.85,13.25,49.5,115.2,86.96
2018,12,22,16,30,70.0,23.0,0.9,12.8,27.0,71.43,23.44
2018,12,22,16,45,45.0,13.0,0.95,12.35,14.5,29.37,0.0
2018,12,22,17,0,20.0,3.0,1.0,11.9,2.0,0.0,0.0
2018,12,22,17,15,10.0,1.5,0.95,11.7,1.0,0.0,0.0
2018,12,22,17,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,12,22,17,45,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,12,22,18,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,12,22,18,15,0.0,0.0,0.9,11.05,0.0,0.0,0.0
2018,12,22,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,12,22,18,45,0.0,0.0,0.85,10.95,0.0,0.0,0.0
2018,12,22,19,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,12,22,19,15,0.0,0.0,0.8,10.85,0.0,0.0,0.0
2018,12,22,19,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,12,22,19,45,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,12,22,20,0,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,12,22,20,15,0.0,0.0,0.75,10.75,0.0,0.0,0.0
2018,12,22,20,30,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,12,22,20,45,0.0,0.0,0.65,10.65,0.0,0.0,0.0
2018,12,22,21,0,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,12,22,21,15,0.0,0.0,0.55,10.6,0.0,0.0,0.0
2018,12,22,21,30,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,12,22,21,45,0.0,0.0,0.45,10.65,0.0,0.0,0.0
2018,12,22,22,0,0.0,0.0,0.4,10.7,0.0,0.0,0.0
2018,12,22,22,15,0.0,0.0,0.4,10.6,0.0,0.0,0.0
2018,12,22,22,30,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2018,12,22,22,45,0.0,0.0,0.45,10.4,0.0,0.0,0.0
2018,12,22,23,0,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,12,22,23,15,0.0,0.0,0.6,10.05,0.0,0.0,0.0
2018,12,22,23,30,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,12,22,23,45,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,12,23,0,0,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,12,23,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,12,23,0,30,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,12,23,0,45,0.0,0.0,0.95,8.65,0.0,0.0,0.0
2018,12,23,1,0,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,12,23,1,15,0.0,0.0,1.0,8.45,0.0,0.0,0.0
2018,12,23,1,30,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,12,23,1,45,0.0,0.0,0.95,8.35,0.0,0.0,0.0
2018,12,23,2,0,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,12,23,2,15,0.0,0.0,0.9,8.15,0.0,0.0,0.0
2018,12,23,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,12,23,2,45,0.0,0.0,0.95,7.85,0.0,0.0,0.0
2018,12,23,3,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,12,23,3,15,0.0,0.0,0.95,7.65,0.0,0.0,0.0
2018,12,23,3,30,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,12,23,3,45,0.0,0.0,0.9,7.55,0.0,0.0,0.0
2018,12,23,4,0,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,12,23,4,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,12,23,4,30,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,12,23,4,45,0.0,0.0,0.85,7.55,0.0,0.0,0.0
2018,12,23,5,0,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,12,23,5,15,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,12,23,5,30,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,12,23,5,45,0.0,0.0,0.8,7.65,0.0,0.0,0.0
2018,12,23,6,0,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,12,23,6,15,0.0,0.0,0.8,7.75,0.0,0.0,0.0
2018,12,23,6,30,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,12,23,6,45,0.0,0.0,0.8,7.85,0.0,0.0,0.0
2018,12,23,7,0,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,12,23,7,15,24.0,7.0,0.8,8.3,8.0,0.0,0.0
2018,12,23,7,30,48.0,14.0,0.8,8.7,16.0,32.37,0.0
2018,12,23,7,45,82.5,29.0,0.8,9.1,37.0,91.01,58.43
2018,12,23,8,0,117.0,44.0,0.8,9.5,58.0,133.74,106.29
2018,12,23,8,15,147.0,59.0,0.85,10.0,84.0,174.18,143.34
2018,12,23,8,30,177.0,74.0,0.9,10.5,110.0,217.57,181.63
2018,12,23,8,45,232.0,86.5,0.95,11.0,144.0,277.54,233.07
2018,12,23,9,0,287.0,99.0,1.0,11.5,178.0,342.32,287.01
2018,12,23,9,15,211.0,107.5,1.15,12.15,170.0,303.6,254.09
2018,12,23,9,30,135.0,116.0,1.3,12.8,162.0,240.72,201.1
2018,12,23,9,45,184.0,135.0,1.4,13.45,204.0,309.56,258.19
2018,12,23,10,0,233.0,154.0,1.5,14.1,246.0,401.43,331.06
2018,12,23,10,15,385.5,142.5,1.55,14.55,306.5,555.09,451.9
2018,12,23,10,30,538.0,131.0,1.6,15.0,367.0,695.04,555.87
2018,12,23,10,45,562.0,132.0,1.65,15.45,388.0,731.58,579.85
2018,12,23,11,0,586.0,133.0,1.7,15.9,409.0,777.4,611.25
2018,12,23,11,15,666.5,115.5,1.8,16.2,437.5,847.21,659.89
2018,12,23,11,30,747.0,98.0,1.9,16.5,466.0,913.71,705.22
2018,12,23,11,45,691.0,114.5,1.95,16.85,457.5,883.52,682.95
2018,12,23,12,0,635.0,131.0,2.0,17.2,449.0,848.41,658.3
2018,12,23,12,15,732.5,105.0,2.1,17.35,470.0,915.53,705.97
2018,12,23,12,30,830.0,79.0,2.2,17.5,491.0,970.73,743.94
2018,12,23,12,45,839.5,75.0,2.35,17.65,484.5,967.89,742.97
2018,12,23,13,0,849.0,71.0,2.5,17.8,478.0,949.8,732.21
2018,12,23,13,15,817.0,75.0,2.5,17.8,455.5,922.03,713.84
2018,12,23,13,30,785.0,79.0,2.5,17.8,433.0,880.26,685.7
2018,12,23,13,45,783.5,74.0,2.55,17.75,411.5,853.88,668.87
2018,12,23,14,0,782.0,69.0,2.6,17.7,390.0,824.75,649.76
2018,12,23,14,15,771.5,66.0,2.5,17.45,363.0,787.73,624.14
2018,12,23,14,30,761.0,63.0,2.4,17.2,336.0,748.83,596.84
2018,12,23,14,45,689.0,65.0,2.3,16.95,293.0,664.69,535.37
2018,12,23,15,0,617.0,67.0,2.2,16.7,250.0,589.33,479.19
2018,12,23,15,15,638.5,56.0,2.2,16.7,222.0,564.11,459.93
2018,12,23,15,30,660.0,45.0,2.2,16.7,194.0,531.11,433.15
2018,12,23,15,45,590.5,41.0,1.65,15.1,154.0,450.08,366.06
2018,12,23,16,0,521.0,37.0,1.1,13.5,114.0,373.84,300.34
2018,12,23,16,15,406.5,30.0,1.1,13.0,78.0,283.71,218.79
2018,12,23,16,30,292.0,23.0,1.1,12.5,42.0,188.55,78.25
2018,12,23,16,45,160.0,13.0,1.1,12.0,22.0,78.55,0.0
2018,12,23,17,0,28.0,3.0,1.1,11.5,2.0,0.0,0.0
2018,12,23,17,15,14.0,1.5,1.1,11.35,1.0,0.0,0.0
2018,12,23,17,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,12,23,17,45,0.0,0.0,1.05,11.1,0.0,0.0,0.0
2018,12,23,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,12,23,18,15,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,12,23,18,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,12,23,18,45,0.0,0.0,1.0,10.75,0.0,0.0,0.0
2018,12,23,19,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,12,23,19,15,0.0,0.0,0.95,10.75,0.0,0.0,0.0
2018,12,23,19,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,12,23,19,45,0.0,0.0,0.85,10.8,0.0,0.0,0.0
2018,12,23,20,0,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,12,23,20,15,0.0,0.0,0.75,10.8,0.0,0.0,0.0
2018,12,23,20,30,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,12,23,20,45,0.0,0.0,0.65,10.8,0.0,0.0,0.0
2018,12,23,21,0,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,12,23,21,15,0.0,0.0,0.6,10.75,0.0,0.0,0.0
2018,12,23,21,30,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,12,23,21,45,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,12,23,22,0,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,12,23,22,15,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,12,23,22,30,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,12,23,22,45,0.0,0.0,0.65,10.45,0.0,0.0,0.0
2018,12,23,23,0,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,12,23,23,15,0.0,0.0,0.75,10.3,0.0,0.0,0.0
2018,12,23,23,30,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,12,23,23,45,0.0,0.0,0.9,10.15,0.0,0.0,0.0
2018,12,24,0,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,12,24,0,15,0.0,0.0,1.0,10.05,0.0,0.0,0.0
2018,12,24,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,12,24,0,45,0.0,0.0,1.0,9.95,0.0,0.0,0.0
2018,12,24,1,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,12,24,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,12,24,1,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,12,24,1,45,0.0,0.0,0.95,10.15,0.0,0.0,0.0
2018,12,24,2,0,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,12,24,2,15,0.0,0.0,0.85,10.25,0.0,0.0,0.0
2018,12,24,2,30,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,12,24,2,45,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,12,24,3,0,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,12,24,3,15,0.0,0.0,0.75,10.35,0.0,0.0,0.0
2018,12,24,3,30,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,12,24,3,45,0.0,0.0,0.65,10.4,0.0,0.0,0.0
2018,12,24,4,0,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,12,24,4,15,0.0,0.0,0.55,10.4,0.0,0.0,0.0
2018,12,24,4,30,0.0,0.0,0.5,10.4,0.0,0.0,0.0
2018,12,24,4,45,0.0,0.0,0.45,10.4,0.0,0.0,0.0
2018,12,24,5,0,0.0,0.0,0.4,10.4,0.0,0.0,0.0
2018,12,24,5,15,0.0,0.0,0.4,10.4,0.0,0.0,0.0
2018,12,24,5,30,0.0,0.0,0.4,10.4,0.0,0.0,0.0
2018,12,24,5,45,0.0,0.0,0.4,10.4,0.0,0.0,0.0
2018,12,24,6,0,0.0,0.0,0.4,10.4,0.0,0.0,0.0
2018,12,24,6,15,0.0,0.0,0.4,10.45,0.0,0.0,0.0
2018,12,24,6,30,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2018,12,24,6,45,0.0,0.0,0.45,10.55,0.0,0.0,0.0
2018,12,24,7,0,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,12,24,7,15,35.5,5.5,0.5,11.15,6.5,0.0,0.0
2018,12,24,7,30,71.0,11.0,0.5,11.7,13.0,40.11,0.0
2018,12,24,7,45,225.0,22.0,0.5,12.25,45.5,165.35,106.49
2018,12,24,8,0,379.0,33.0,0.5,12.8,78.0,278.78,220.14
2018,12,24,8,15,492.0,38.5,0.45,13.35,121.5,372.76,300.33
2018,12,24,8,30,605.0,44.0,0.4,13.9,165.0,472.21,380.72
2018,12,24,8,45,397.5,56.0,0.4,14.5,142.5,376.9,307.16
2018,12,24,9,0,190.0,68.0,0.4,15.1,120.0,228.36,188.27
2018,12,24,9,15,106.0,90.5,0.75,15.6,120.0,182.49,150.43
2018,12,24,9,30,22.0,113.0,1.1,16.1,120.0,127.92,102.82
2018,12,24,9,45,34.5,133.5,1.45,16.6,146.0,162.1,131.41
2018,12,24,10,0,47.0,154.0,1.8,17.1,172.0,197.46,160.36
2018,12,24,10,15,28.5,152.0,2.0,17.25,163.0,176.55,142.32
2018,12,24,10,30,10.0,150.0,2.2,17.4,154.0,139.3,110.9
2018,12,24,10,45,5.5,142.5,2.4,17.55,144.5,126.1,99.75
2018,12,24,11,0,1.0,135.0,2.6,17.7,135.0,113.41,88.97
2018,12,24,11,15,31.0,164.0,2.7,17.75,179.0,190.16,153.03
2018,12,24,11,30,61.0,193.0,2.8,17.8,223.0,255.46,206.55
2018,12,24,11,45,43.5,186.0,2.95,17.85,207.5,228.85,184.26
2018,12,24,12,0,26.0,179.0,3.1,17.9,192.0,202.41,162.23
2018,12,24,12,15,14.5,166.5,3.15,17.75,173.5,157.85,125.72
2018,12,24,12,30,3.0,154.0,3.2,17.6,155.0,133.43,105.37
2018,12,24,12,45,17.5,161.0,3.3,17.45,169.0,155.57,124.39
2018,12,24,13,0,32.0,168.0,3.4,17.3,183.0,196.07,158.25
2018,12,24,13,15,58.5,179.0,3.35,17.05,205.5,236.18,192.11
2018,12,24,13,30,85.0,190.0,3.3,16.8,228.0,276.45,225.86
2018,12,24,13,45,67.0,160.0,3.25,16.5,189.0,221.45,181.13
2018,12,24,14,0,49.0,130.0,3.2,16.2,150.0,168.69,137.73
2018,12,24,14,15,25.0,108.5,3.1,16.0,118.5,122.75,98.96
2018,12,24,14,30,1.0,87.0,3.0,15.8,87.0,70.46,54.28
2018,12,24,14,45,0.5,63.0,2.9,15.55,63.0,48.69,35.96
2018,12,24,15,0,0.0,39.0,2.8,15.3,39.0,29.77,19.86
2018,12,24,15,15,0.0,29.0,2.8,15.3,29.0,22.09,13.28
2018,12,24,15,30,0.0,19.0,2.8,15.3,19.0,14.44,6.69
2018,12,24,15,45,0.0,15.0,2.4,14.8,15.0,11.39,4.03
2018,12,24,16,0,0.0,11.0,2.0,14.3,11.0,8.34,1.35
2018,12,24,16,15,2.0,8.0,2.0,14.2,8.0,7.13,0.13
2018,12,24,16,30,4.0,5.0,2.0,14.1,5.0,5.83,0.0
2018,12,24,16,45,4.0,2.5,2.0,13.95,2.5,3.68,0.0
2018,12,24,17,0,4.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,12,24,17,15,2.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,12,24,17,30,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,12,24,17,45,0.0,0.0,2.3,13.75,0.0,0.0,0.0
2018,12,24,18,0,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,12,24,18,15,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,12,24,18,30,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,12,24,18,45,0.0,0.0,3.05,13.65,0.0,0.0,0.0
2018,12,24,19,0,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,12,24,19,15,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,12,24,19,30,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,12,24,19,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2018,12,24,20,0,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,12,24,20,15,0.0,0.0,3.7,12.35,0.0,0.0,0.0
2018,12,24,20,30,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,12,24,20,45,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2018,12,24,21,0,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,12,24,21,15,0.0,0.0,3.15,10.8,0.0,0.0,0.0
2018,12,24,21,30,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,12,24,21,45,0.0,0.0,2.9,10.2,0.0,0.0,0.0
2018,12,24,22,0,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,12,24,22,15,0.0,0.0,2.65,9.8,0.0,0.0,0.0
2018,12,24,22,30,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,12,24,22,45,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,12,24,23,0,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,12,24,23,15,0.0,0.0,2.25,9.6,0.0,0.0,0.0
2018,12,24,23,30,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,12,24,23,45,0.0,0.0,2.2,9.85,0.0,0.0,0.0
2018,12,25,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,12,25,0,15,0.0,0.0,2.15,10.1,0.0,0.0,0.0
2018,12,25,0,30,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,12,25,0,45,0.0,0.0,2.0,10.35,0.0,0.0,0.0
2018,12,25,1,0,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,12,25,1,15,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,12,25,1,30,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,12,25,1,45,0.0,0.0,1.85,10.2,0.0,0.0,0.0
2018,12,25,2,0,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,12,25,2,15,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,12,25,2,30,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,12,25,2,45,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,12,25,3,0,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,12,25,3,15,0.0,0.0,1.85,8.7,0.0,0.0,0.0
2018,12,25,3,30,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,12,25,3,45,0.0,0.0,1.9,8.25,0.0,0.0,0.0
2018,12,25,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,12,25,4,15,0.0,0.0,1.9,7.85,0.0,0.0,0.0
2018,12,25,4,30,0.0,0.0,1.9,7.7,0.0,0.0,0.0
2018,12,25,4,45,0.0,0.0,1.9,7.55,0.0,0.0,0.0
2018,12,25,5,0,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,12,25,5,15,0.0,0.0,1.9,7.35,0.0,0.0,0.0
2018,12,25,5,30,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,12,25,5,45,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,12,25,6,0,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,12,25,6,15,0.0,0.0,2.0,7.45,0.0,0.0,0.0
2018,12,25,6,30,0.0,0.0,2.1,7.6,0.0,0.0,0.0
2018,12,25,6,45,0.0,0.0,2.25,7.75,0.0,0.0,0.0
2018,12,25,7,0,0.0,0.0,2.4,7.9,0.0,0.0,0.0
2018,12,25,7,15,39.0,4.5,2.6,8.05,6.0,0.0,0.0
2018,12,25,7,30,78.0,9.0,2.8,8.2,12.0,41.51,0.0
2018,12,25,7,45,172.5,18.5,2.95,8.4,36.0,133.68,85.48
2018,12,25,8,0,267.0,28.0,3.1,8.6,60.0,210.42,170.65
2018,12,25,8,15,431.5,38.5,3.25,8.9,113.5,335.71,281.46
2018,12,25,8,30,596.0,49.0,3.4,9.2,167.0,476.73,402.3
2018,12,25,8,45,637.5,54.0,3.5,9.5,205.5,540.15,456.9
2018,12,25,9,0,679.0,59.0,3.6,9.8,244.0,600.33,505.9
2018,12,25,9,15,726.5,61.0,3.75,10.3,284.0,669.14,559.7
2018,12,25,9,30,774.0,63.0,3.9,10.8,324.0,739.33,612.96
2018,12,25,9,45,792.0,67.0,4.0,11.3,356.5,787.88,648.19
2018,12,25,10,0,810.0,71.0,4.1,11.8,389.0,835.12,681.84
2018,12,25,10,15,827.5,72.0,4.2,12.2,416.0,876.52,710.88
2018,12,25,10,30,845.0,73.0,4.3,12.6,443.0,915.95,738.38
2018,12,25,10,45,857.5,73.5,4.4,13.05,463.5,947.68,759.92
2018,12,25,11,0,870.0,74.0,4.5,13.5,484.0,976.75,779.5
2018,12,25,11,15,877.0,74.5,4.6,13.75,497.0,985.62,785.15
2018,12,25,11,30,884.0,75.0,4.7,14.0,510.0,1002.94,797.17
2018,12,25,11,45,887.5,75.5,4.8,14.2,516.0,1013.52,804.58
2018,12,25,12,0,891.0,76.0,4.9,14.4,522.0,1020.76,809.8
2018,12,25,12,15,890.5,75.5,4.95,14.5,520.0,1019.21,808.79
2018,12,25,12,30,890.0,75.0,5.0,14.6,518.0,1014.28,805.58
2018,12,25,12,45,886.0,75.0,5.05,14.7,508.5,1003.13,798.07
2018,12,25,13,0,882.0,75.0,5.1,14.8,499.0,1000.54,796.94
2018,12,25,13,15,876.0,73.5,5.1,14.75,482.5,978.67,781.97
2018,12,25,13,30,870.0,72.0,5.1,14.7,466.0,953.74,764.93
2018,12,25,13,45,859.5,70.0,5.1,14.7,442.0,921.03,742.0
2018,12,25,14,0,849.0,68.0,5.1,14.7,418.0,885.79,717.08
2018,12,25,14,15,833.0,65.5,5.0,14.55,388.0,842.74,685.85
2018,12,25,14,30,817.0,63.0,4.9,14.4,358.0,797.94,652.93
2018,12,25,14,45,792.5,60.0,4.8,14.25,322.5,744.14,612.54
2018,12,25,15,0,768.0,57.0,4.7,14.1,287.0,689.75,570.85
2018,12,25,15,15,727.0,53.5,4.7,14.1,247.0,622.46,517.92
2018,12,25,15,30,686.0,50.0,4.7,14.1,207.0,556.57,464.41
2018,12,25,15,45,621.0,45.0,3.9,13.0,165.5,475.54,394.84
2018,12,25,16,0,556.0,40.0,3.1,11.9,124.0,405.86,332.4
2018,12,25,16,15,439.0,32.5,2.85,11.3,85.5,305.15,240.67
2018,12,25,16,30,322.0,25.0,2.6,10.7,47.0,206.99,103.99
2018,12,25,16,45,174.0,14.0,2.35,10.1,24.5,85.87,0.0
2018,12,25,17,0,26.0,3.0,2.1,9.5,2.0,0.0,0.0
2018,12,25,17,15,13.0,1.5,2.0,9.2,1.0,0.0,0.0
2018,12,25,17,30,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,12,25,17,45,0.0,0.0,1.8,8.65,0.0,0.0,0.0
2018,12,25,18,0,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,12,25,18,15,0.0,0.0,1.7,8.25,0.0,0.0,0.0
2018,12,25,18,30,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,12,25,18,45,0.0,0.0,1.7,7.95,0.0,0.0,0.0
2018,12,25,19,0,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,12,25,19,15,0.0,0.0,1.7,7.75,0.0,0.0,0.0
2018,12,25,19,30,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,12,25,19,45,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,12,25,20,0,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,12,25,20,15,0.0,0.0,1.65,7.35,0.0,0.0,0.0
2018,12,25,20,30,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,12,25,20,45,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,12,25,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,12,25,21,15,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,12,25,21,30,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,12,25,21,45,0.0,0.0,1.55,6.7,0.0,0.0,0.0
2018,12,25,22,0,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,12,25,22,15,0.0,0.0,1.5,6.55,0.0,0.0,0.0
2018,12,25,22,30,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,12,25,22,45,0.0,0.0,1.5,6.45,0.0,0.0,0.0
2018,12,25,23,0,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,12,25,23,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,12,25,23,30,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,12,25,23,45,0.0,0.0,1.45,6.7,0.0,0.0,0.0
2018,12,26,0,0,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,12,26,0,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2018,12,26,0,30,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,12,26,0,45,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,12,26,1,0,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,12,26,1,15,0.0,0.0,1.3,7.65,0.0,0.0,0.0
2018,12,26,1,30,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,12,26,1,45,0.0,0.0,1.3,7.75,0.0,0.0,0.0
2018,12,26,2,0,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,12,26,2,15,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,12,26,2,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,12,26,2,45,0.0,0.0,1.25,7.55,0.0,0.0,0.0
2018,12,26,3,0,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,12,26,3,15,0.0,0.0,1.2,7.45,0.0,0.0,0.0
2018,12,26,3,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,12,26,3,45,0.0,0.0,1.25,7.35,0.0,0.0,0.0
2018,12,26,4,0,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,12,26,4,15,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,12,26,4,30,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,12,26,4,45,0.0,0.0,1.3,7.25,0.0,0.0,0.0
2018,12,26,5,0,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,12,26,5,15,0.0,0.0,1.25,7.15,0.0,0.0,0.0
2018,12,26,5,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,12,26,5,45,0.0,0.0,1.15,7.05,0.0,0.0,0.0
2018,12,26,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,12,26,6,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2018,12,26,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,12,26,6,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2018,12,26,7,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,12,26,7,15,39.0,6.5,1.35,7.45,8.0,0.0,0.0
2018,12,26,7,30,78.0,13.0,1.4,7.9,16.0,44.51,0.0
2018,12,26,7,45,152.0,27.0,1.5,8.35,41.5,131.78,82.46
2018,12,26,8,0,226.0,41.0,1.6,8.8,67.0,201.14,161.73
2018,12,26,8,15,281.0,52.5,1.75,9.45,98.5,258.18,214.49
2018,12,26,8,30,336.0,64.0,1.9,10.1,130.0,320.87,269.75
2018,12,26,8,45,354.5,77.0,2.0,10.7,160.5,365.12,307.92
2018,12,26,9,0,373.0,90.0,2.1,11.3,191.0,410.34,345.57
2018,12,26,9,15,436.0,94.5,2.3,11.85,229.0,480.33,403.05
2018,12,26,9,30,499.0,99.0,2.5,12.4,267.0,554.26,461.81
2018,12,26,9,45,614.5,90.5,2.7,12.9,318.0,670.41,550.71
2018,12,26,10,0,730.0,82.0,2.9,13.4,369.0,782.95,633.73
2018,12,26,10,15,553.0,110.0,3.05,13.7,336.0,677.55,552.83
2018,12,26,10,30,376.0,138.0,3.2,14.0,303.0,550.13,452.95
2018,12,26,10,45,256.5,166.0,3.35,14.3,281.0,454.04,374.75
2018,12,26,11,0,137.0,194.0,3.5,14.6,259.0,354.0,291.19
2018,12,26,11,15,342.0,171.5,3.6,14.75,338.5,553.98,455.32
2018,12,26,11,30,547.0,149.0,3.7,14.9,418.0,762.59,615.61
2018,12,26,11,45,702.5,115.0,3.8,15.0,464.5,895.44,711.71
2018,12,26,12,0,858.0,81.0,3.9,15.1,511.0,1006.19,789.96
2018,12,26,12,15,826.0,89.5,3.8,15.15,502.0,984.22,772.69
2018,12,26,12,30,794.0,98.0,3.7,15.2,493.0,958.47,753.99
2018,12,26,12,45,841.0,85.5,3.65,15.2,497.0,983.99,772.31
2018,12,26,13,0,888.0,73.0,3.6,15.2,501.0,992.42,778.23
2018,12,26,13,15,880.0,72.5,3.55,15.1,484.0,970.3,763.16
2018,12,26,13,30,872.0,72.0,3.5,15.0,467.0,956.29,754.18
2018,12,26,13,45,859.0,70.0,3.45,14.95,442.5,921.28,730.04
2018,12,26,14,0,846.0,68.0,3.4,14.9,418.0,883.87,704.17
2018,12,26,14,15,827.5,66.0,3.25,14.65,387.5,839.43,672.81
2018,12,26,14,30,809.0,64.0,3.1,14.4,357.0,793.39,639.88
2018,12,26,14,45,781.0,61.0,3.0,14.15,321.0,737.05,598.91
2018,12,26,15,0,753.0,58.0,2.9,13.9,285.0,680.42,556.76
2018,12,26,15,15,711.5,55.0,2.9,13.9,245.5,613.92,505.64
2018,12,26,15,30,670.0,52.0,2.9,13.9,206.0,548.77,453.79
2018,12,26,15,45,603.0,46.5,2.15,12.4,164.5,472.67,389.44
2018,12,26,16,0,536.0,41.0,1.4,10.9,123.0,396.11,322.35
2018,12,26,16,15,381.5,33.5,1.35,10.5,82.5,275.93,217.36
2018,12,26,16,30,227.0,26.0,1.3,10.1,42.0,162.85,86.61
2018,12,26,16,45,124.0,14.5,1.25,9.65,22.0,64.95,0.0
2018,12,26,17,0,21.0,3.0,1.2,9.2,2.0,0.0,0.0
2018,12,26,17,15,10.5,1.5,1.15,9.05,1.0,0.0,0.0
2018,12,26,17,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,12,26,17,45,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,12,26,18,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,12,26,18,15,0.0,0.0,1.15,8.25,0.0,0.0,0.0
2018,12,26,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,12,26,18,45,0.0,0.0,1.2,7.75,0.0,0.0,0.0
2018,12,26,19,0,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,12,26,19,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,12,26,19,30,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,12,26,19,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,12,26,20,0,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,12,26,20,15,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,12,26,20,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,12,26,20,45,0.0,0.0,1.25,7.8,0.0,0.0,0.0
2018,12,26,21,0,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,12,26,21,15,0.0,0.0,1.55,8.1,0.0,0.0,0.0
2018,12,26,21,30,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,12,26,21,45,0.0,0.0,2.0,8.45,0.0,0.0,0.0
2018,12,26,22,0,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,12,26,22,15,0.0,0.0,2.2,8.75,0.0,0.0,0.0
2018,12,26,22,30,0.0,0.0,2.2,8.9,0.0,0.0,0.0
2018,12,26,22,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2018,12,26,23,0,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,12,26,23,15,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,12,26,23,30,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,12,26,23,45,0.0,0.0,2.35,9.45,0.0,0.0,0.0
2018,12,27,0,0,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,12,27,0,15,0.0,0.0,2.45,9.7,0.0,0.0,0.0
2018,12,27,0,30,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,12,27,0,45,0.0,0.0,2.55,9.85,0.0,0.0,0.0
2018,12,27,1,0,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,12,27,1,15,0.0,0.0,2.65,9.85,0.0,0.0,0.0
2018,12,27,1,30,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,12,27,1,45,0.0,0.0,2.8,9.75,0.0,0.0,0.0
2018,12,27,2,0,0.0,0.0,2.9,9.7,0.0,0.0,0.0
2018,12,27,2,15,0.0,0.0,2.85,9.65,0.0,0.0,0.0
2018,12,27,2,30,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,12,27,2,45,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2018,12,27,3,0,0.0,0.0,2.7,9.4,0.0,0.0,0.0
2018,12,27,3,15,0.0,0.0,2.65,9.3,0.0,0.0,0.0
2018,12,27,3,30,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,12,27,3,45,0.0,0.0,2.6,9.1,0.0,0.0,0.0
2018,12,27,4,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,12,27,4,15,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,12,27,4,30,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,12,27,4,45,0.0,0.0,2.35,8.4,0.0,0.0,0.0
2018,12,27,5,0,0.0,0.0,2.3,8.2,0.0,0.0,0.0
2018,12,27,5,15,0.0,0.0,2.35,8.05,0.0,0.0,0.0
2018,12,27,5,30,0.0,0.0,2.4,7.9,0.0,0.0,0.0
2018,12,27,5,45,0.0,0.0,2.5,7.7,0.0,0.0,0.0
2018,12,27,6,0,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2018,12,27,6,15,0.0,0.0,2.65,7.4,0.0,0.0,0.0
2018,12,27,6,30,0.0,0.0,2.7,7.3,0.0,0.0,0.0
2018,12,27,6,45,0.0,0.0,2.75,7.15,0.0,0.0,0.0
2018,12,27,7,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2018,12,27,7,15,103.0,7.5,2.9,7.25,11.0,0.0,0.0
2018,12,27,7,30,206.0,15.0,3.0,7.5,22.0,101.98,0.0
2018,12,27,7,45,370.5,23.0,3.05,7.75,57.5,228.73,144.04
2018,12,27,8,0,535.0,31.0,3.1,8.0,93.0,352.62,285.62
2018,12,27,8,15,613.0,36.0,3.35,8.6,135.0,433.91,361.84
2018,12,27,8,30,691.0,41.0,3.6,9.2,177.0,521.17,438.62
2018,12,27,8,45,739.0,44.0,3.85,9.75,218.5,591.05,497.96
2018,12,27,9,0,787.0,47.0,4.1,10.3,260.0,663.27,555.92
2018,12,27,9,15,815.5,49.5,4.35,10.85,298.0,714.06,595.71
2018,12,27,9,30,844.0,52.0,4.6,11.4,336.0,771.69,639.83
2018,12,27,9,45,863.0,54.5,4.85,11.9,369.5,820.96,676.74
2018,12,27,10,0,882.0,57.0,5.1,12.4,403.0,868.9,712.1
2018,12,27,10,15,898.0,58.5,5.3,12.7,431.5,911.06,742.93
2018,12,27,10,30,914.0,60.0,5.5,13.0,460.0,951.1,771.99
2018,12,27,10,45,924.0,61.0,5.7,13.35,481.0,982.3,794.21
2018,12,27,11,0,934.0,62.0,5.9,13.7,502.0,1010.63,814.34
2018,12,27,11,15,941.0,62.0,5.95,13.8,515.5,1031.51,828.82
2018,12,27,11,30,948.0,62.0,6.0,13.9,529.0,1049.09,841.03
2018,12,27,11,45,950.5,62.0,6.1,14.0,535.0,1058.68,847.93
2018,12,27,12,0,953.0,62.0,6.2,14.1,541.0,1064.69,852.45
2018,12,27,12,15,953.5,62.0,6.2,14.1,539.5,1065.04,852.68
2018,12,27,12,30,954.0,62.0,6.2,14.1,538.0,1061.76,850.49
2018,12,27,12,45,951.0,62.0,6.2,14.1,529.0,1051.34,843.29
2018,12,27,13,0,948.0,62.0,6.2,14.1,520.0,1037.4,833.72
2018,12,27,13,15,941.0,60.5,6.2,14.0,502.0,1014.03,817.66
2018,12,27,13,30,934.0,59.0,6.2,13.9,484.0,987.47,799.31
2018,12,27,13,45,922.5,58.0,6.15,13.8,459.5,954.38,775.77
2018,12,27,14,0,911.0,57.0,6.1,13.7,435.0,918.67,750.18
2018,12,27,14,15,893.5,55.5,6.0,13.5,404.0,874.59,718.03
2018,12,27,14,30,876.0,54.0,5.9,13.3,373.0,828.77,684.16
2018,12,27,14,45,850.0,52.5,5.75,13.05,336.5,774.62,643.15
2018,12,27,15,0,824.0,51.0,5.6,12.8,300.0,720.02,600.96
2018,12,27,15,15,786.5,48.0,5.6,12.8,259.5,661.26,554.29
2018,12,27,15,30,749.0,45.0,5.6,12.8,219.0,596.18,500.98
2018,12,27,15,45,688.0,40.5,4.95,11.8,176.0,515.72,432.07
2018,12,27,16,0,627.0,36.0,4.3,10.8,133.0,439.33,363.43
2018,12,27,16,15,521.5,30.5,4.1,10.25,93.5,342.17,273.71
2018,12,27,16,30,416.0,25.0,3.9,9.7,54.0,247.39,142.52
2018,12,27,16,45,227.0,14.5,3.7,9.2,28.5,109.77,0.0
2018,12,27,17,0,38.0,4.0,3.5,8.7,3.0,0.0,0.0
2018,12,27,17,15,19.0,2.0,3.45,8.5,1.5,0.0,0.0
2018,12,27,17,30,0.0,0.0,3.4,8.3,0.0,0.0,0.0
2018,12,27,17,45,0.0,0.0,3.35,8.1,0.0,0.0,0.0
2018,12,27,18,0,0.0,0.0,3.3,7.9,0.0,0.0,0.0
2018,12,27,18,15,0.0,0.0,3.3,7.8,0.0,0.0,0.0
2018,12,27,18,30,0.0,0.0,3.3,7.7,0.0,0.0,0.0
2018,12,27,18,45,0.0,0.0,3.3,7.55,0.0,0.0,0.0
2018,12,27,19,0,0.0,0.0,3.3,7.4,0.0,0.0,0.0
2018,12,27,19,15,0.0,0.0,3.3,7.3,0.0,0.0,0.0
2018,12,27,19,30,0.0,0.0,3.3,7.2,0.0,0.0,0.0
2018,12,27,19,45,0.0,0.0,3.35,7.15,0.0,0.0,0.0
2018,12,27,20,0,0.0,0.0,3.4,7.1,0.0,0.0,0.0
2018,12,27,20,15,0.0,0.0,3.3,6.95,0.0,0.0,0.0
2018,12,27,20,30,0.0,0.0,3.2,6.8,0.0,0.0,0.0
2018,12,27,20,45,0.0,0.0,3.15,6.65,0.0,0.0,0.0
2018,12,27,21,0,0.0,0.0,3.1,6.5,0.0,0.0,0.0
2018,12,27,21,15,0.0,0.0,2.95,6.3,0.0,0.0,0.0
2018,12,27,21,30,0.0,0.0,2.8,6.1,0.0,0.0,0.0
2018,12,27,21,45,0.0,0.0,2.65,5.85,0.0,0.0,0.0
2018,12,27,22,0,0.0,0.0,2.5,5.6,0.0,0.0,0.0
2018,12,27,22,15,0.0,0.0,2.45,5.5,0.0,0.0,0.0
2018,12,27,22,30,0.0,0.0,2.4,5.4,0.0,0.0,0.0
2018,12,27,22,45,0.0,0.0,2.4,5.3,0.0,0.0,0.0
2018,12,27,23,0,0.0,0.0,2.4,5.2,0.0,0.0,0.0
2018,12,27,23,15,0.0,0.0,2.35,5.1,0.0,0.0,0.0
2018,12,27,23,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2018,12,27,23,45,0.0,0.0,2.3,4.95,0.0,0.0,0.0
2018,12,28,0,0,0.0,0.0,2.3,4.9,0.0,0.0,0.0
2018,12,28,0,15,0.0,0.0,2.25,4.75,0.0,0.0,0.0
2018,12,28,0,30,0.0,0.0,2.2,4.6,0.0,0.0,0.0
2018,12,28,0,45,0.0,0.0,2.15,4.5,0.0,0.0,0.0
2018,12,28,1,0,0.0,0.0,2.1,4.4,0.0,0.0,0.0
2018,12,28,1,15,0.0,0.0,2.1,4.3,0.0,0.0,0.0
2018,12,28,1,30,0.0,0.0,2.1,4.2,0.0,0.0,0.0
2018,12,28,1,45,0.0,0.0,2.1,4.1,0.0,0.0,0.0
2018,12,28,2,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2018,12,28,2,15,0.0,0.0,2.1,3.9,0.0,0.0,0.0
2018,12,28,2,30,0.0,0.0,2.1,3.8,0.0,0.0,0.0
2018,12,28,2,45,0.0,0.0,2.1,3.7,0.0,0.0,0.0
2018,12,28,3,0,0.0,0.0,2.1,3.6,0.0,0.0,0.0
2018,12,28,3,15,0.0,0.0,2.05,3.45,0.0,0.0,0.0
2018,12,28,3,30,0.0,0.0,2.0,3.3,0.0,0.0,0.0
2018,12,28,3,45,0.0,0.0,1.95,3.2,0.0,0.0,0.0
2018,12,28,4,0,0.0,0.0,1.9,3.1,0.0,0.0,0.0
2018,12,28,4,15,0.0,0.0,1.85,2.95,0.0,0.0,0.0
2018,12,28,4,30,0.0,0.0,1.8,2.8,0.0,0.0,0.0
2018,12,28,4,45,0.0,0.0,1.8,2.65,0.0,0.0,0.0
2018,12,28,5,0,0.0,0.0,1.8,2.5,0.0,0.0,0.0
